"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/07/12 10:46:18","158.4756","184.1","217.66","835","60.03","33"
"07/07/12 10:51:17","158.4899","186.3","217.8","845","60.0","33"
"07/07/12 10:56:18","158.5046","189.6","217.61","857","60.03","33"
"07/07/12 11:01:19","158.5194","190.8","217.43","868","60.03","33"
"07/07/12 11:06:17","158.5342","192.0","217.13","871","60.0","34"
"07/07/12 11:11:18","158.5493","193.5","216.31","876","60.0","34"
"07/07/12 11:16:18","158.5644","194.4","217.64","879","60.0","34"
"07/07/12 11:21:18","158.5796","195.3","218.01","883","60.0","35"
"07/07/12 11:26:17","158.5948","195.7","217.65","886","60.0","34"
"07/07/12 11:31:18","158.6102","196.5","218.19","888","60.0","34"
"07/07/12 11:36:18","158.6255","195.9","217.09","881","60.0","34"
"07/07/12 11:41:17","158.6408","196.9","217.7","877","60.0","34"
"07/07/12 11:46:17","158.656","196.6","217.72","889","60.0","35"
"07/07/12 11:51:17","158.6714","196.3","217.74","892","60.07","34"
"07/07/12 11:56:18","158.6867","195.7","217.22","890","60.03","34"
"07/07/12 12:01:19","158.702","195.8","217.19","879","60.03","34"
"07/07/12 12:06:17","158.7172","196.0","217.46","889","60.0","34"
"07/07/12 12:11:19","158.7326","196.4","217.85","886","60.0","34"
"07/07/12 12:16:17","158.7478","196.1","217.52","886","60.0","34"
"07/07/12 12:21:17","158.7631","197.1","218.42","889","60.0","34"
"07/07/12 12:26:18","158.7785","195.9","217.95","885","60.0","35"
"07/07/12 12:31:18","158.7938","195.3","217.65","888","60.0","34"
"07/07/12 12:36:17","158.809","195.8","217.7","882","60.03","34"
"07/07/12 12:41:18","158.8243","195.7","218.05","883","60.03","34"
"07/07/12 12:46:18","158.8397","196.7","217.69","892","60.0","34"
"07/07/12 12:51:19","158.855","195.0","216.51","893","60.03","35"
"07/07/12 12:56:17","158.8702","195.3","216.87","890","60.03","35"
"07/07/12 13:01:19","158.8856","196.6","217.14","894","60.03","35"
"07/07/12 13:06:18","158.9008","196.4","217.91","889","60.03","35"
"07/07/12 13:11:19","158.9162","195.9","217.32","889","60.03","36"
"07/07/12 13:16:17","158.9314","196.5","217.29","892","60.0","36"
"07/07/12 13:21:17","158.9467","195.3","217.32","892","60.03","36"
"07/07/12 13:26:19","158.9621","195.5","216.81","891","60.03","36"
"07/07/12 13:31:19","158.9774","195.4","217.17","887","60.03","36"
"07/07/12 13:36:17","158.9926","196.8","216.62","894","60.0","36"
"07/07/12 13:41:18","159.0079","196.1","217.12","893","60.03","36"
"07/07/12 13:46:19","159.0233","195.7","217.13","888","60.0","36"
"07/07/12 13:51:17","159.0385","196.8","216.88","885","60.0","37"
"07/07/12 13:56:18","159.0538","196.4","217.32","889","60.03","36"
"07/07/12 14:01:18","159.0691","196.3","217.74","884","60.07","37"
"07/07/12 14:06:19","159.0843","194.7","216.98","886","60.03","37"
"07/07/12 14:11:17","159.0994","193.4","217.21","881","60.03","37"
"07/07/12 14:16:19","159.1143","189.7","216.61","865","60.03","37"
"07/07/12 14:21:17","159.1291","188.8","216.78","866","60.03","37"
"07/07/12 14:26:18","159.1438","187.8","217.13","849","60.0","37"
"07/07/12 14:31:19","159.1584","184.4","217.28","838","60.03","37"
"07/07/12 14:36:17","159.1726","183.6","217.86","831","60.03","37"
"07/07/12 14:41:17","159.1867","180.8","217.64","820","60.03","37"
"07/07/12 14:46:18","159.2006","177.3","217.57","809","60.0","38"
"07/07/12 14:51:18","159.2144","174.4","216.22","801","60.0","37"
"07/07/12 14:56:19","159.228","172.0","217.09","786","60.0","38"
"07/07/12 15:01:18","159.2413","170.6","216.3","784","60.03","38"
"07/07/12 15:06:17","159.2545","166.8","216.68","767","60.0","38"
"07/07/12 15:11:18","159.2674","164.8","216.36","754","60.0","38"
"07/07/12 15:16:18","159.2801","160.4","216.19","735","60.03","39"
"07/07/12 15:21:18","159.2925","157.9","216.22","733","60.03","39"
"07/07/12 15:26:19","159.3048","156.0","216.33","717","60.03","39"
"07/07/12 15:31:18","159.3168","153.0","215.53","712","60.03","39"
"07/07/12 15:36:18","159.3287","150.3","215.85","698","60.03","39"
"07/07/12 15:41:19","159.3402","146.0","215.73","683","60.03","40"
"07/07/12 15:46:18","159.3514","143.1","214.71","667","60.0","40"
"07/07/12 15:51:18","159.3625","140.4","215.93","653","60.03","39"
"07/07/12 15:56:18","159.3732","136.6","215.69","641","60.03","40"
"07/07/12 16:01:19","159.3838","132.4","216.38","619","60.03","40"
"07/07/12 16:06:17","159.3939","129.2","216.29","606","60.07","40"
"07/07/12 16:11:18","159.4039","125.8","216.05","591","60.03","40"
"07/07/12 16:16:19","159.4136","122.6","214.83","579","60.03","39"
"07/07/12 16:21:17","159.423","119.8","215.65","566","60.03","39"
"07/07/12 16:26:19","159.4322","116.1","215.01","546","60.0","39"
"07/07/12 16:31:17","159.4411","112.3","214.37","538","60.07","38"
"07/07/12 16:36:18","159.4497","108.1","214.82","517","60.03","39"
"07/07/12 16:41:18","159.458","104.5","215.02","501","60.03","38"
"07/07/12 16:46:18","159.4659","101.0","214.81","491","60.0","38"
"07/07/12 16:51:17","159.4736","96.7","214.13","473","60.07","38"
"07/07/12 16:56:18","159.4811","93.5","214.49","456","60.0","38"
"07/07/12 17:01:18","159.4882","88.8","214.38","433","60.0","38"
"07/07/12 17:06:18","159.4949","84.9","215.5","416","60.0","38"
"07/07/12 17:11:19","159.5014","80.8","214.95","397","60.03","38"
"07/07/12 17:16:17","159.5075","76.6","214.08","380","59.96","38"
"07/07/12 17:21:18","159.5133","72.6","214.57","365","60.03","37"
"07/07/12 17:26:18","159.5188","68.5","214.94","345","60.03","37"
"07/07/12 17:31:19","159.5239","64.1","214.29","327","60.0","37"
"07/07/12 17:36:17","159.5283","43.9","213.1","267","60.03","37"
"07/07/12 17:41:17","159.5323","54.4","213.8","222","60.0","36"
"07/07/12 17:46:17","159.5361","55.3","213.34","194","60.03","36"
"07/07/12 17:51:18","159.54","52.1","213.16","328","60.03","36"
"07/07/12 17:56:18","159.5435","47.7","213.13","369","60.03","36"
"07/07/12 18:01:17","159.5467","33.7","213.09","216","60.0","36"
"07/07/12 18:06:17","159.5496","40.6","213.59","300","60.03","35"
"07/07/12 18:11:18","159.5522","28.6","214.13","88","60.03","35"
"07/07/12 18:16:17","159.5545","36.5","213.1","117","60.03","34"
"07/07/12 18:21:17","159.5566","33.6","213.71","152","60.03","34"
"07/07/12 18:26:19","159.5583","22.2","213.74","35","60.03","34"
"07/07/12 18:31:18","159.5599","19.2","213.94","247","60.03","34"
"07/07/12 18:36:17","159.5611","22.5","213.03","180","60.03","33"
"07/07/12 18:41:18","159.5622","3.0","213.77","213","60.03","33"
"07/07/12 18:46:18","159.5632","11.3","213.91","6","60.07","33"
"07/07/12 18:51:17","159.564","14.6","212.93","30","60.03","32"
"07/07/12 18:56:19","159.5646","12.7","212.79","0","60.03","32"
"07/07/12 19:01:18","159.5652","6.6","212.81","226","60.03","32"
"07/07/12 19:06:19","159.5657","12.8","213.14","12","60.03","31"
"07/07/12 19:11:19","159.5662","0.0","213.3","0","60.03","31"
"07/07/12 19:16:17","159.5667","13.8","212.96","106","60.0","30"
"07/07/12 19:21:19","159.5672","0.0","213.55","242","60.03","30"
"07/07/12 19:26:17","159.5676","13.2","213.5","7","60.03","30"
"07/07/12 19:31:17","159.568","0.0","212.97","0","60.0","29"
"07/07/12 19:36:19","159.5684","5.6","212.38","174","60.03","29"
"07/07/12 19:41:17","159.5687","7.7","212.97","194","60.0","29"
"07/07/12 19:46:18","159.569","14.4","212.73","7","60.03","28"
"07/07/12 19:51:17","159.5693","0.0","212.95","0","60.0","28"
"07/07/12 19:56:18","159.5695","0.0","212.73","168","60.03","28"
"07/08/12 05:56:23","159.5704","13.2","213.6","163","60.03","18"
"07/08/12 06:26:22","159.5711","0.0","212.94","0","60.03","19"
"07/08/12 06:31:18","159.5716","12.3","213.66","3","60.03","19"
"07/08/12 06:36:18","159.5721","13.3","213.59","28","60.0","19"
"07/08/12 06:41:18","159.5726","15.7","213.54","209","60.03","19"
"07/08/12 06:46:18","159.5732","10.9","213.09","22","60.03","19"
"07/08/12 06:51:18","159.5739","0.0","212.33","0","60.03","19"
"07/08/12 06:56:18","159.5747","12.0","212.52","15","60.03","20"
"07/08/12 07:01:18","159.5754","11.7","211.99","104","60.03","20"
"07/08/12 07:06:17","159.5763","16.8","213.02","29","60.03","20"
"07/08/12 07:11:17","159.5783","44.2","213.04","127","60.0","20"
"07/08/12 07:16:18","159.5813","47.1","213.27","356","60.0","21"
"07/08/12 07:21:18","159.5847","35.9","213.68","133","60.03","22"
"07/08/12 07:26:19","159.5884","52.3","213.64","357","60.0","22"
"07/08/12 07:31:17","159.5923","56.9","213.74","159","60.03","23"
"07/08/12 07:36:18","159.5962","49.2","215.29","328","60.03","23"
"07/08/12 07:41:18","159.6001","40.4","215.13","370","60.0","24"
"07/08/12 07:46:18","159.6039","62.4","214.46","334","60.03","25"
"07/08/12 07:51:19","159.6078","59.4","216.12","76","60.0","25"
"07/08/12 07:56:17","159.6117","43.7","215.24","389","60.07","26"
"07/08/12 08:01:18","159.6161","52.8","215.71","125","60.03","26"
"07/08/12 08:06:19","159.6205","73.4","215.7","200","60.0","27"
"07/08/12 08:11:18","159.627","88.1","215.93","426","60.0","27"
"07/08/12 08:16:18","159.6341","91.7","215.35","442","60.03","28"
"07/08/12 08:21:41","159.6419","97.0","215.78","464","60.0","28"
"07/08/12 08:26:18","159.649","100.9","215.62","482","60.03","29"
"07/08/12 08:31:18","159.657","104.3","215.28","494","60.0","29"
"07/08/12 08:36:17","159.6653","108.3","216.05","516","60.03","29"
"07/08/12 08:41:18","159.6739","112.5","215.94","531","60.0","30"
"07/08/12 08:46:19","159.6828","115.6","215.74","546","60.03","30"
"07/08/12 08:51:18","159.6919","119.0","216.0","561","60.03","31"
"07/08/12 08:56:18","159.7013","122.7","215.53","577","60.0","31"
"07/08/12 09:01:18","159.711","125.1","215.01","593","60.03","32"
"07/08/12 09:06:19","159.7209","128.6","215.75","603","60.03","32"
"07/08/12 09:11:18","159.731","132.1","215.67","618","60.0","33"
"07/08/12 09:16:18","159.7413","133.7","215.72","633","60.07","34"
"07/08/12 09:21:18","159.7519","137.3","215.95","645","60.0","34"
"07/08/12 09:26:18","159.7628","140.3","216.52","646","60.03","35"
"07/08/12 09:31:19","159.7738","142.6","216.38","665","60.07","36"
"07/08/12 09:36:17","159.7849","145.2","216.7","675","60.03","37"
"07/08/12 09:41:19","159.7965","148.6","216.55","687","60.03","37"
"07/08/12 09:46:18","159.8081","149.9","215.6","700","60.03","38"
"07/08/12 09:51:19","159.82","153.4","214.83","716","60.0","38"
"07/08/12 09:56:18","159.8319","156.0","216.03","721","60.03","39"
"07/08/12 10:01:18","159.8443","161.2","216.17","742","60.0","39"
"07/08/12 10:06:18","159.857","164.9","217.48","755","60.0","39"
"07/08/12 10:11:18","159.8698","165.8","216.28","763","60.03","39"
"07/08/12 10:16:18","159.8829","171.6","217.42","785","60.0","39"
"07/08/12 10:21:19","159.8964","172.1","217.25","788","60.0","39"
"07/08/12 10:26:19","159.9099","172.9","217.64","785","60.03","39"
"07/08/12 10:31:18","159.9234","175.3","217.27","801","60.0","39"
"07/08/12 10:36:18","159.9372","180.7","216.87","828","60.0","39"
"07/08/12 10:41:19","159.9515","184.7","218.22","830","60.03","38"
"07/08/12 10:46:19","159.9659","185.3","216.98","844","60.0","38"
"07/08/12 10:51:19","159.9804","187.4","216.62","854","60.0","37"
"07/08/12 10:56:19","159.995","188.4","217.78","852","60.03","37"
"07/08/12 11:01:18","160.0097","189.8","218.04","853","60.0","37"
"07/08/12 11:06:18","160.0246","191.6","217.85","868","60.03","37"
"07/08/12 11:11:17","160.0395","192.7","217.45","876","60.0","37"
"07/08/12 11:16:19","160.0546","194.2","217.96","879","60.0","37"
"07/08/12 11:21:17","160.0697","195.9","218.49","884","60.0","37"
"07/08/12 11:26:18","160.0849","196.2","217.87","880","60.0","37"
"07/08/12 11:31:18","160.1002","195.1","218.4","883","60.0","37"
"07/08/12 11:36:18","160.1155","196.1","218.23","891","60.03","38"
"07/08/12 11:41:19","160.1308","196.3","217.7","886","60.03","38"
"07/08/12 11:46:18","160.1461","195.6","217.92","885","60.03","38"
"07/08/12 11:51:19","160.1614","196.6","217.49","891","60.03","38"
"07/08/12 11:56:17","160.1766","196.3","217.33","885","60.03","38"
"07/08/12 12:01:18","160.1919","196.9","217.53","886","60.0","38"
"07/08/12 12:06:19","160.2073","195.8","217.24","887","60.03","38"
"07/08/12 12:16:19","160.2379","196.7","217.92","883","60.0","37"
"07/08/12 12:21:17","160.2531","195.7","217.01","891","60.0","37"
"07/08/12 12:26:18","160.2684","196.0","217.12","891","60.0","37"
"07/08/12 12:31:19","160.2838","195.5","217.67","882","60.03","37"
"07/08/12 12:36:18","160.299","195.7","216.58","880","60.03","37"
"07/08/12 12:41:19","160.3144","195.5","216.83","889","60.03","37"
"07/08/12 12:46:17","160.3296","196.4","217.28","883","60.03","36"
"07/08/12 12:51:18","160.3449","195.8","217.26","893","60.0","36"
"07/08/12 12:56:18","160.3602","196.6","217.01","892","60.0","36"
"07/08/12 13:01:19","160.3756","196.3","217.64","880","60.03","35"
"07/08/12 13:06:19","160.3909","197.0","218.34","885","60.03","35"
"07/08/12 13:11:19","160.4062","195.9","216.92","894","60.0","35"
"07/08/12 13:16:17","160.4214","195.3","217.69","887","60.03","36"
"07/08/12 13:21:19","160.4368","196.2","217.58","888","60.0","36"
"07/08/12 13:26:19","160.4521","195.9","217.12","894","60.0","36"
"07/08/12 13:31:18","160.4673","196.2","217.65","890","60.0","36"
"07/08/12 13:36:19","160.4827","195.8","217.2","892","60.03","36"
"07/08/12 13:41:18","160.4979","195.7","217.05","883","60.0","37"
"07/08/12 13:46:19","160.5132","195.5","217.11","882","60.03","38"
"07/08/12 13:51:19","160.5285","194.8","216.86","877","60.0","38"
"07/08/12 13:56:18","160.5435","194.0","217.64","883","60.0","38"
"07/08/12 14:01:19","160.5587","194.2","217.42","879","60.03","38"
"07/08/12 14:06:19","160.5737","191.6","216.56","872","60.03","38"
"07/08/12 14:11:18","160.5886","190.9","217.37","865","60.03","38"
"07/08/12 14:16:19","160.6034","187.2","217.45","854","60.03","38"
"07/08/12 14:21:18","160.6179","185.9","216.95","849","60.03","38"
"07/08/12 14:26:18","160.6324","185.3","216.95","842","60.0","38"
"07/08/12 14:31:19","160.6468","181.9","216.52","833","60.0","38"
"07/08/12 14:36:18","160.6609","180.7","217.79","823","60.0","38"
"07/08/12 14:41:18","160.675","180.1","218.13","821","60.03","38"
"07/08/12 14:46:19","160.689","176.6","217.42","802","60.03","38"
"07/08/12 14:51:19","160.7027","175.9","216.94","804","60.0","38"
"07/08/12 14:56:19","160.7162","171.8","216.16","792","60.07","38"
"07/08/12 15:01:18","160.7296","170.8","216.68","782","60.0","38"
"07/08/12 15:06:18","160.7428","168.4","217.86","770","60.03","38"
"07/08/12 15:11:19","160.7558","165.2","216.97","753","60.03","38"
"07/08/12 15:16:19","160.7685","162.1","216.41","748","60.03","38"
"07/08/12 15:21:19","160.7811","158.7","216.37","730","60.03","38"
"07/08/12 15:26:18","160.7932","156.3","217.12","718","60.03","38"
"07/08/12 15:31:18","160.8052","153.2","216.54","711","60.03","37"
"07/08/12 15:36:18","160.8171","150.6","216.25","691","60.0","37"
"07/08/12 15:41:17","160.8287","147.7","216.81","684","60.03","37"
"07/08/12 15:46:18","160.84","144.4","216.33","672","60.0","37"
"07/08/12 15:51:17","160.8512","141.6","217.61","650","60.03","36"
"07/08/12 15:56:19","160.8621","138.3","217.48","643","60.03","36"
"07/08/12 16:01:19","160.8728","134.8","216.52","630","60.0","35"
"07/08/12 16:06:19","160.8831","130.7","217.03","610","60.0","35"
"07/08/12 16:11:19","160.8932","127.7","216.45","597","60.0","35"
"07/08/12 16:16:19","160.903","124.9","216.98","588","60.03","35"
"07/08/12 16:21:18","160.9125","121.4","216.92","569","60.03","34"
"07/08/12 16:26:19","160.9218","117.2","215.52","552","60.0","34"
"07/08/12 16:31:18","160.9307","113.5","215.73","538","60.03","34"
"07/08/12 16:36:18","160.9394","109.7","216.08","520","60.0","34"
"07/08/12 16:41:18","160.9478","105.8","215.21","504","60.0","34"
"07/08/12 16:46:18","160.9559","102.1","215.57","489","60.03","33"
"07/08/12 16:51:19","160.9637","97.7","215.38","470","60.03","33"
"07/08/12 16:56:19","160.971","93.5","214.62","453","60.0","33"
"07/08/12 17:01:19","160.9782","90.0","215.23","439","60.0","33"
"07/08/12 17:06:18","160.9851","86.2","214.85","424","60.03","32"
"07/08/12 17:11:19","160.9917","82.2","215.45","400","60.03","32"
"07/08/12 17:16:18","160.9979","77.9","215.13","386","60.03","32"
"07/08/12 17:21:19","161.0038","74.1","215.14","365","60.0","31"
"07/08/12 17:26:18","161.0093","69.9","215.38","348","60.03","31"
"07/08/12 17:31:18","161.0146","65.3","215.45","333","60.03","31"
"07/08/12 17:36:17","161.0193","57.4","214.53","168","60.03","31"
"07/08/12 17:41:18","161.0232","46.9","214.71","358","60.03","31"
"07/08/12 17:46:19","161.0271","56.3","214.31","227","60.07","31"
"07/08/12 17:51:18","161.0309","47.6","214.35","310","60.07","31"
"07/08/12 17:56:19","161.0345","38.8","213.69","158","60.0","31"
"07/08/12 18:01:19","161.0378","34.4","214.11","137","60.03","31"
"07/08/12 18:06:18","161.0408","43.3","214.49","106","60.03","31"
"07/08/12 18:11:18","161.0435","37.1","213.63","191","60.03","31"
"07/08/12 18:16:19","161.0458","32.5","213.29","187","60.03","31"
"07/08/12 18:21:18","161.048","37.6","213.77","43","60.0","31"
"07/08/12 18:26:19","161.0498","29.2","213.27","79","60.03","31"
"07/08/12 18:31:19","161.0522","33.7","214.1","245","60.07","31"
"07/08/12 18:36:19","161.0544","29.6","214.56","175","60.03","31"
"07/08/12 18:41:19","161.0562","12.6","213.5","81","60.03","30"
"07/08/12 18:46:19","161.0572","11.6","214.46","1","60.07","30"
"07/08/12 18:51:18","161.0581","12.1","213.89","37","60.03","29"
"07/08/12 18:56:18","161.0588","7.1","213.41","159","60.03","29"
"07/08/12 19:01:19","161.0594","12.4","214.12","78","60.0","28"
"07/08/12 19:06:18","161.0599","0.0","214.12","0","60.03","28"
"07/08/12 19:11:18","161.0605","11.1","212.87","50","60.0","28"
"07/08/12 19:16:18","161.061","0.0","213.09","0","60.03","27"
"07/08/12 19:21:18","161.0616","14.8","212.6","0","60.03","27"
"07/08/12 19:26:19","161.0622","12.6","212.55","165","60.03","27"
"07/08/12 19:31:18","161.0627","13.1","212.98","65","60.0","27"
"07/08/12 19:36:18","161.0631","8.4","213.26","0","60.03","27"
"07/08/12 19:41:19","161.0635","0.0","213.24","0","60.03","26"
"07/08/12 19:46:18","161.0639","1.6","214.01","186","60.03","26"
"07/08/12 19:51:18","161.0642","0.0","213.99","0","60.03","25"
"07/08/12 19:56:18","161.0644","0.0","213.96","36","60.03","25"
"07/08/12 20:06:18","161.0648","0.0","213.13","0","60.03","24"
"07/09/12 05:41:22","161.0651","0.0","215.64","0","60.03","17"
"07/09/12 05:46:22","161.0654","0.0","215.64","74","60.03","17"
"07/09/12 05:51:18","161.0659","13.7","214.32","2","60.07","17"
"07/09/12 05:56:19","161.0666","13.6","215.52","16","60.03","18"
"07/09/12 06:01:19","161.0673","15.0","215.15","11","60.07","18"
"07/09/12 06:06:19","161.068","12.3","213.48","1","60.03","18"
"07/09/12 06:11:18","161.0688","11.3","214.13","96","60.03","18"
"07/09/12 06:16:18","161.0695","6.4","214.37","211","60.03","19"
"07/09/12 06:21:19","161.0701","16.1","214.31","7","60.03","19"
"07/09/12 06:26:19","161.071","14.3","215.18","57","60.0","19"
"07/09/12 06:31:19","161.0721","10.9","212.76","31","60.03","19"
"07/09/12 06:36:19","161.0734","14.9","213.21","81","60.0","20"
"07/09/12 06:41:19","161.0748","24.9","217.83","109","60.03","20"
"07/09/12 06:46:20","161.0764","30.0","213.86","58","60.03","20"
"07/09/12 06:51:18","161.0782","19.4","213.06","148","60.03","21"
"07/09/12 06:56:20","161.0802","23.7","214.31","164","60.0","22"
"07/09/12 07:01:18","161.0817","23.1","214.74","113","60.0","22"
"07/09/12 07:06:20","161.0836","31.2","214.95","84","59.96","22"
"07/09/12 07:11:18","161.0864","33.4","214.58","113","60.03","23"
"07/09/12 07:16:19","161.0897","40.0","213.58","109","59.96","23"
"07/09/12 07:21:19","161.0933","46.0","214.1","89","60.0","24"
"07/09/12 07:26:19","161.0972","49.0","214.61","353","60.03","24"
"07/09/12 07:31:20","161.1011","50.1","214.46","351","60.03","24"
"07/09/12 07:36:20","161.1043","57.1","214.04","92","60.03","24"
"07/09/12 07:41:19","161.1082","53.6","214.31","346","60.03","24"
"07/09/12 07:46:20","161.1121","30.4","213.35","137","60.03","25"
"07/09/12 07:51:18","161.1145","21.2","212.53","130","60.0","24"
"07/09/12 07:56:19","161.1197","80.0","214.47","396","60.03","25"
"07/09/12 08:01:18","161.1252","66.2","214.09","441","60.03","26"
"07/09/12 08:06:18","161.1309","79.0","214.52","391","60.0","26"
"07/09/12 08:11:18","161.136","69.3","216.05","346","60.03","26"
"07/09/12 08:16:19","161.1407","88.4","215.37","430","60.0","27"
"07/09/12 08:21:18","161.1482","98.9","217.55","470","60.03","27"
"07/09/12 08:26:20","161.1561","101.4","217.41","484","60.0","28"
"07/09/12 08:31:19","161.1641","105.0","215.44","499","60.0","29"
"07/09/12 08:36:19","161.1726","113.8","216.76","540","60.03","30"
"07/09/12 08:41:19","161.1819","127.2","215.65","596","60.0","31"
"07/09/12 08:46:18","161.1889","56.7","213.23","159","60.03","31"
"07/09/12 08:51:20","161.1945","142.5","215.18","665","60.03","31"
"07/09/12 08:56:19","161.2043","135.0","214.68","634","60.07","32"
"07/09/12 09:01:19","161.2147","108.0","216.95","506","60.0","32"
"07/09/12 09:06:18","161.2248","136.9","218.38","633","60.03","32"
"07/09/12 09:11:20","161.2355","137.4","216.3","637","60.03","32"
"07/09/12 09:16:19","161.2462","138.8","216.73","648","60.03","33"
"07/09/12 09:21:19","161.257","139.9","216.44","653","60.03","34"
"07/09/12 09:26:18","161.2681","142.0","215.9","660","60.0","35"
"07/09/12 09:31:19","161.2792","143.4","216.8","668","60.03","36"
"07/09/12 09:36:18","161.2905","145.7","217.25","673","60.0","37"
"07/09/12 09:41:19","161.302","149.1","216.95","694","60.03","37"
"07/09/12 09:46:19","161.3138","152.7","217.21","705","60.03","37"
"07/09/12 09:51:18","161.3257","156.4","217.42","718","60.0","37"
"07/09/12 09:56:18","161.3381","159.3","217.45","731","60.03","37"
"07/09/12 10:01:18","161.3506","163.7","216.86","757","60.07","37"
"07/09/12 10:06:19","161.3635","166.1","216.87","765","60.0","37"
"07/09/12 10:11:18","161.3764","169.9","218.0","777","60.03","37"
"07/09/12 10:16:18","161.3903","194.2","218.77","875","60.03","37"
"07/09/12 10:21:20","161.4001","71.4","214.54","359","60.03","36"
"07/09/12 10:26:19","161.4046","42.5","215.11","148","60.0","34"
"07/09/12 10:31:20","161.4069","36.9","215.15","119","60.03","32"
"07/09/12 10:36:19","161.4089","30.5","214.26","267","60.0","30"
"07/09/12 10:41:18","161.412","49.0","214.95","367","60.0","29"
"07/09/12 10:46:19","161.4223","107.3","214.6","510","60.0","29"
"07/09/12 10:51:19","161.4351","161.1","215.69","742","60.0","30"
"07/09/12 10:56:19","161.4452","195.2","219.86","887","60.03","30"
"07/09/12 11:01:18","161.4552","83.6","216.11","411","60.03","30"
"07/09/12 11:06:18","161.4654","95.8","215.68","462","60.0","30"
"07/09/12 11:11:19","161.473","66.4","215.32","338","60.03","29"
"07/09/12 11:16:19","161.4766","35.9","214.87","135","60.03","28"
"07/09/12 11:21:18","161.4804","98.6","215.72","476","60.0","28"
"07/09/12 11:26:18","161.493","192.6","218.37","851","60.03","29"
"07/09/12 11:31:19","161.5079","195.5","219.12","878","60.0","30"
"07/09/12 11:36:20","161.5233","195.7","217.28","899","60.03","31"
"07/09/12 11:41:18","161.5338","74.3","214.51","372","60.03","31"
"07/09/12 11:46:19","161.539","142.6","215.77","664","60.03","31"
"07/09/12 11:51:19","161.5472","106.2","215.73","511","60.03","30"
"07/09/12 11:56:19","161.5597","119.3","215.27","565","60.0","31"
"07/09/12 12:01:20","161.5679","106.4","214.85","512","60.03","31"
"07/09/12 12:06:18","161.5779","193.1","217.45","866","60.03","32"
"07/09/12 12:11:18","161.5925","115.7","215.88","546","60.03","33"
"07/09/12 12:16:19","161.6074","196.9","217.93","888","60.0","34"
"07/09/12 12:21:18","161.6224","196.0","217.58","888","60.0","35"
"07/09/12 12:26:18","161.6369","195.6","216.27","889","60.0","37"
"07/09/12 12:31:18","161.652","196.1","216.83","894","60.0","38"
"07/09/12 12:36:19","161.6673","195.7","217.69","874","60.0","38"
"07/09/12 12:46:19","161.679","55.5","213.51","101","60.03","36"
"07/09/12 12:51:18","161.6853","95.5","214.83","465","60.03","36"
"07/09/12 12:56:19","161.6986","193.0","217.57","866","60.07","37"
"07/09/12 13:01:20","161.7119","196.4","218.16","880","60.03","37"
"07/09/12 13:06:18","161.7231","82.7","214.99","407","60.03","37"
"07/09/12 13:11:20","161.731","55.3","212.8","244","60.03","37"
"07/09/12 13:16:18","161.7448","195.3","217.88","879","60.03","38"
"07/09/12 13:21:19","161.7574","68.7","214.82","277","60.03","38"
"07/09/12 13:26:18","161.7621","137.3","216.22","638","60.03","37"
"07/09/12 13:31:19","161.7768","194.9","217.57","887","60.03","38"
"07/09/12 13:36:19","161.792","195.6","217.74","885","60.03","39"
"07/09/12 13:41:18","161.8072","195.9","217.06","886","60.03","39"
"07/09/12 13:46:19","161.8225","196.6","218.28","886","60.03","38"
"07/09/12 13:51:19","161.8377","195.9","217.86","882","60.03","39"
"07/09/12 13:56:20","161.8521","67.6","213.97","356","60.0","39"
"07/09/12 14:01:20","161.8655","196.4","217.64","882","60.03","39"
"07/09/12 14:06:18","161.8806","195.4","216.75","883","60.03","39"
"07/09/12 14:11:19","161.8959","195.5","217.08","887","60.0","40"
"07/09/12 14:16:20","161.9071","49.4","213.66","198","60.0","39"
"07/09/12 14:21:19","161.9195","201.0","217.48","907","60.03","38"
"07/09/12 14:26:19","161.9344","195.0","217.34","891","60.03","40"
"07/09/12 14:31:19","161.946","195.6","217.79","895","60.03","40"
"07/09/12 14:36:19","161.957","196.0","217.08","892","60.03","40"
"07/09/12 14:41:20","161.972","185.6","216.96","844","60.03","40"
"07/09/12 14:46:19","161.986","178.9","217.04","812","60.03","39"
"07/09/12 14:51:20","162.0","176.1","215.97","808","60.03","39"
"07/09/12 14:56:19","162.0135","172.7","217.19","790","60.07","39"
"07/09/12 15:01:18","162.0269","171.8","217.17","785","60.0","39"
"07/09/12 15:06:18","162.0403","169.1","216.86","779","60.03","38"
"07/09/12 15:11:20","162.0534","166.6","216.19","769","60.03","38"
"07/09/12 15:16:19","162.0663","163.9","216.91","755","60.0","38"
"07/09/12 15:21:19","162.079","161.3","216.99","739","60.0","37"
"07/09/12 15:26:19","162.0915","158.6","217.31","728","60.0","37"
"07/09/12 15:31:20","162.1038","155.6","216.79","716","60.03","37"
"07/09/12 15:36:18","162.1158","152.6","217.01","703","60.0","36"
"07/09/12 15:41:20","162.1276","149.0","216.37","690","60.03","36"
"07/09/12 15:46:18","162.139","146.4","216.49","679","60.0","36"
"07/09/12 15:51:18","162.1503","142.1","216.72","659","60.0","36"
"07/09/12 15:56:19","162.1613","138.3","216.08","651","60.03","36"
"07/09/12 16:01:20","162.172","137.2","216.31","635","60.0","35"
"07/09/12 16:06:19","162.1825","132.9","216.34","623","60.03","35"
"07/09/12 16:11:20","162.1927","129.2","217.06","603","60.03","34"
"07/09/12 16:16:19","162.2026","126.1","216.83","592","60.03","34"
"07/09/12 16:21:18","162.2122","121.8","216.07","573","60.03","33"
"07/09/12 16:26:19","162.2215","117.8","216.23","557","60.03","33"
"07/09/12 16:31:20","162.2306","115.1","216.52","537","60.03","33"
"07/09/12 16:36:19","162.2394","111.7","216.2","529","60.03","33"
"07/09/12 16:41:19","162.2479","110.9","216.65","524","60.03","34"
"07/09/12 16:46:18","162.2554","104.2","216.06","499","60.03","34"
"07/09/12 16:51:19","162.2633","99.5","215.81","475","60.03","34"
"07/09/12 16:56:19","162.2709","95.2","216.39","456","60.03","33"
"07/09/12 17:01:19","162.278","90.4","215.71","438","60.07","33"
"07/09/12 17:06:20","162.2849","86.4","215.55","415","60.03","32"
"07/09/12 17:11:19","162.2914","81.8","215.37","401","60.0","32"
"07/09/12 17:16:20","162.2976","78.1","215.15","382","60.03","32"
"07/09/12 17:21:18","162.3034","73.9","215.45","370","60.03","32"
"07/09/12 17:26:19","162.3091","69.8","214.99","347","60.03","32"
"07/09/12 17:31:19","162.3143","65.2","214.95","332","60.03","31"
"07/09/12 17:36:20","162.3193","47.7","214.98","439","60.03","31"
"07/09/12 17:41:19","162.3231","42.1","214.83","329","60.07","31"
"07/09/12 17:46:19","162.3269","46.7","215.55","151","60.07","31"
"07/09/12 17:51:20","162.3308","45.2","214.86","412","60.03","31"
"07/09/12 17:56:18","162.3344","50.0","214.59","138","60.07","30"
"07/09/12 18:01:19","162.3376","45.9","213.83","269","60.03","30"
"07/09/12 18:06:20","162.3406","41.4","213.97","315","60.03","30"
"07/09/12 18:11:19","162.3432","37.4","214.31","285","60.07","29"
"07/09/12 18:16:20","162.3456","25.1","214.92","205","60.03","29"
"07/09/12 18:21:19","162.3477","26.5","214.6","317","60.07","29"
"07/09/12 18:26:19","162.3495","31.4","214.72","82","60.07","28"
"07/09/12 18:31:18","162.3511","18.3","213.35","229","60.07","28"
"07/09/12 18:36:18","162.3524","18.3","214.24","171","60.07","28"
"07/09/12 18:41:18","162.3534","16.4","213.03","1","60.07","27"
"07/09/12 18:46:19","162.3544","7.2","213.23","235","60.07","27"
"07/09/12 18:51:20","162.3551","0.0","213.34","103","60.07","27"
"07/09/12 18:56:20","162.3558","0.0","212.86","9","60.07","27"
"07/09/12 19:01:19","162.3563","10.8","213.07","4","60.03","27"
"07/09/12 19:06:19","162.3568","13.4","213.75","0","60.03","27"
"07/09/12 19:11:18","162.3572","11.9","213.71","22","60.03","26"
"07/09/12 19:16:20","162.3577","0.0","213.54","0","60.07","26"
"07/09/12 19:21:20","162.3581","14.0","214.04","4","60.03","26"
"07/09/12 19:26:19","162.3585","14.5","212.98","244","60.07","26"
"07/09/12 19:31:20","162.3588","14.0","213.56","50","60.07","26"
"07/09/12 19:36:18","162.3592","0.0","214.23","0","60.07","26"
"07/09/12 19:41:18","162.3595","0.0","212.31","0","60.07","26"
"07/09/12 19:46:19","162.3598","13.7","212.95","0","60.03","26"
"07/09/12 19:51:19","162.36","0.0","213.02","0","60.03","25"
"07/10/12 05:51:23","162.3612","13.8","211.48","27","60.03","16"
"07/10/12 05:56:19","162.3616","13.7","213.34","28","60.03","17"
"07/10/12 06:01:20","162.3621","11.1","212.74","176","60.03","17"
"07/10/12 06:06:18","162.3627","0.0","212.65","227","60.03","17"
"07/10/12 06:11:19","162.3633","12.3","213.61","9","60.03","17"
"07/10/12 06:16:19","162.364","13.5","214.62","1","60.0","17"
"07/10/12 06:21:20","162.3648","15.1","214.23","95","60.03","18"
"07/10/12 06:26:20","162.3656","13.5","213.71","140","60.03","18"
"07/10/12 06:31:19","162.3665","11.4","214.71","181","60.03","18"
"07/10/12 06:36:19","162.3675","11.9","214.33","6","60.03","18"
"07/10/12 06:41:20","162.3686","15.4","214.35","132","60.03","19"
"07/10/12 06:46:20","162.3699","17.2","213.92","28","60.03","19"
"07/10/12 06:51:19","162.3713","11.8","214.81","19","60.03","19"
"07/10/12 06:56:20","162.3729","19.7","213.51","244","60.03","20"
"07/10/12 07:01:20","162.3746","16.0","213.54","252","60.0","20"
"07/10/12 07:06:20","162.3763","21.7","215.08","252","60.03","20"
"07/10/12 07:11:19","162.3784","30.9","214.05","68","60.0","21"
"07/10/12 07:16:19","162.3802","29.9","215.15","72","60.0","22"
"07/10/12 07:21:19","162.3827","62.6","215.5","125","60.03","22"
"07/10/12 07:26:20","162.3859","37.0","215.01","288","60.0","22"
"07/10/12 07:31:20","162.3899","58.2","212.71","329","60.03","23"
"07/10/12 07:36:18","162.3934","45.1","214.42","166","60.03","24"
"07/10/12 07:41:20","162.3974","45.2","213.88","142","60.03","25"
"07/10/12 07:46:19","162.4017","70.1","213.9","355","60.0","26"
"07/10/12 07:51:19","162.4083","85.8","214.65","420","60.03","27"
"07/10/12 07:56:19","162.4148","84.6","214.16","419","60.03","27"
"07/10/12 08:01:19","162.4198","86.6","213.77","427","60.03","28"
"07/10/12 08:06:19","162.4264","81.4","214.46","401","60.03","28"
"07/10/12 08:11:20","162.4336","94.2","214.97","456","60.0","29"
"07/10/12 08:16:20","162.4407","97.0","214.82","472","60.03","30"
"07/10/12 08:21:19","162.4484","101.3","215.81","488","60.0","30"
"07/10/12 08:26:20","162.4564","104.7","215.82","501","60.03","31"
"07/10/12 08:31:19","162.4647","107.2","216.03","513","60.03","31"
"07/10/12 08:36:20","162.4732","111.7","216.27","530","60.03","32"
"07/10/12 08:41:19","162.4821","121.8","215.8","576","60.03","32"
"07/10/12 08:46:19","162.4867","83.9","215.06","413","60.03","32"
"07/10/12 08:51:19","162.4966","139.1","215.96","648","60.0","33"
"07/10/12 08:56:20","162.5076","142.9","215.19","669","60.0","33"
"07/10/12 09:01:20","162.5186","137.7","215.68","642","60.03","34"
"07/10/12 09:06:18","162.5291","134.0","216.25","627","60.03","34"
"07/10/12 09:11:18","162.5395","133.9","215.82","626","60.0","35"
"07/10/12 09:16:19","162.55","138.7","215.79","644","59.96","35"
"07/10/12 09:21:20","162.5611","143.3","217.01","660","60.0","35"
"07/10/12 09:26:19","162.5722","144.0","217.33","665","60.03","36"
"07/10/12 09:31:18","162.5835","146.1","216.35","677","60.0","36"
"07/10/12 09:36:20","162.595","148.4","216.77","687","60.03","37"
"07/10/12 09:41:20","162.6068","151.0","216.9","701","60.03","38"
"07/10/12 09:46:20","162.6186","152.7","215.87","709","60.0","38"
"07/10/12 09:51:20","162.6307","156.5","218.15","716","60.07","38"
"07/10/12 09:56:19","162.6429","159.3","217.28","733","60.03","38"
"07/10/12 10:01:20","162.6555","162.9","216.77","755","60.03","38"
"07/10/12 10:06:19","162.6684","165.2","215.79","765","60.03","38"
"07/10/12 10:11:19","162.6813","166.7","216.17","767","60.0","38"
"07/10/12 10:16:20","162.6944","169.4","213.8","785","60.0","39"
"07/10/12 10:21:20","162.7077","170.4","215.24","785","60.03","39"
"07/10/12 10:26:19","162.7209","172.2","215.38","797","60.0","40"
"07/10/12 10:31:19","162.7346","174.7","214.78","804","60.0","41"
"07/10/12 10:36:20","162.7482","175.2","216.24","806","60.03","41"
"07/10/12 10:41:19","162.7619","175.6","216.22","805","60.03","42"
"07/10/12 10:46:19","162.7757","177.9","216.37","817","60.0","42"
"07/10/12 10:51:19","162.7897","180.3","216.68","823","60.0","43"
"07/10/12 10:56:19","162.8038","182.3","217.5","832","60.0","43"
"07/10/12 11:01:19","162.8181","183.6","217.48","833","60.0","43"
"07/10/12 11:06:18","162.8323","184.3","217.19","842","60.03","44"
"07/10/12 11:11:20","162.8468","184.0","215.49","846","60.03","45"
"07/10/12 11:16:19","162.8612","185.4","215.92","845","60.0","46"
"07/10/12 11:21:19","162.8758","190.7","216.47","871","60.03","46"
"07/10/12 11:26:20","162.8908","192.0","216.28","874","60.03","47"
"07/10/12 11:31:19","162.9059","195.9","217.11","886","60.03","47"
"07/10/12 11:36:19","162.9149","30.0","212.84","125","60.03","44"
"07/10/12 11:41:19","162.9243","194.5","217.47","882","60.03","44"
"07/10/12 11:46:20","162.9363","64.1","212.75","108","60.03","44"
"07/10/12 11:51:19","162.9432","44.9","214.91","290","60.03","43"
"07/10/12 11:56:18","162.9496","45.8","214.36","283","60.0","43"
"07/10/12 12:01:20","162.9586","144.9","215.58","672","60.03","42"
"07/10/12 12:06:20","162.9691","194.9","214.99","902","60.03","42"
"07/10/12 12:11:19","162.9793","196.0","216.52","895","60.03","43"
"07/10/12 12:16:20","162.9946","195.6","216.43","893","60.0","43"
"07/10/12 12:21:19","163.0092","42.4","213.83","384","60.07","43"
"07/10/12 12:26:20","163.0181","96.4","214.29","467","60.03","44"
"07/10/12 12:31:20","163.0332","195.8","217.14","888","60.03","44"
"07/10/12 12:36:20","163.0485","195.2","216.85","876","60.03","44"
"07/10/12 12:41:20","163.0577","43.6","213.15","330","60.0","43"
"07/10/12 12:46:20","163.0669","196.2","216.53","882","60.03","43"
"07/10/12 12:51:19","163.0822","196.5","217.29","893","60.03","43"
"07/10/12 12:56:19","163.0974","195.9","216.81","882","60.03","43"
"07/10/12 13:01:20","163.1127","194.9","217.05","896","60.03","43"
"07/10/12 13:06:20","163.1273","195.2","217.46","889","60.0","43"
"07/10/12 13:11:19","163.1424","194.9","217.38","889","60.03","43"
"07/10/12 13:16:19","163.1577","196.3","217.58","885","60.03","44"
"07/10/12 13:21:20","163.1731","195.6","217.38","889","60.03","44"
"07/10/12 13:26:19","163.1882","196.4","217.16","884","60.0","44"
"07/10/12 13:31:19","163.2035","195.5","216.56","887","60.0","44"
"07/10/12 13:36:20","163.2187","196.5","217.02","882","60.03","43"
"07/10/12 13:41:19","163.234","195.4","216.21","885","60.0","44"
"07/10/12 13:46:19","163.2492","195.9","217.02","892","60.03","43"
"07/10/12 13:51:20","163.2645","195.9","218.14","886","60.03","43"
"07/10/12 13:56:20","163.2797","195.1","218.81","884","60.03","42"
"07/10/12 14:01:19","163.2949","193.8","215.19","891","60.03","42"
"07/10/12 14:06:19","163.3101","194.2","217.52","881","60.03","42"
"07/10/12 14:11:19","163.3251","191.1","216.76","875","60.03","42"
"07/10/12 14:16:19","163.3399","189.7","221.32","845","60.03","42"
"07/10/12 14:21:20","163.3546","185.8","217.89","842","60.0","42"
"07/10/12 14:26:20","163.369","185.3","216.65","846","60.07","42"
"07/10/12 14:31:19","163.3835","184.6","215.01","848","60.0","42"
"07/10/12 14:36:20","163.3978","181.2","214.71","836","60.0","41"
"07/10/12 14:41:20","163.412","179.0","216.97","817","60.0","41"
"07/10/12 14:46:19","163.4258","176.9","217.42","808","60.03","41"
"07/10/12 14:51:20","163.4395","174.1","218.02","793","60.0","41"
"07/10/12 14:56:19","163.453","174.4","216.58","800","60.0","40"
"07/10/12 15:01:20","163.4665","169.5","216.63","776","60.0","41"
"07/10/12 15:06:20","163.4795","168.0","216.14","764","60.03","40"
"07/10/12 15:11:20","163.4925","165.3","215.7","759","60.0","40"
"07/10/12 15:16:19","163.5052","161.8","215.89","744","60.03","40"
"07/10/12 15:21:19","163.5178","159.0","215.28","737","60.03","40"
"07/10/12 15:26:19","163.53","155.4","215.55","720","60.0","40"
"07/10/12 15:31:20","163.5421","152.4","216.65","704","60.03","40"
"07/10/12 15:36:20","163.5539","150.1","215.52","687","60.03","40"
"07/10/12 15:41:19","163.5654","146.2","215.86","683","60.07","40"
"07/10/12 15:46:19","163.5767","143.1","215.1","669","60.0","40"
"07/10/12 15:51:20","163.5878","139.8","215.8","646","60.03","40"
"07/10/12 15:56:19","163.5984","135.6","215.38","637","60.07","41"
"07/10/12 16:01:20","163.6089","132.3","216.14","622","60.03","41"
"07/10/12 16:06:20","163.6191","129.7","216.05","607","60.03","41"
"07/10/12 16:11:19","163.629","126.2","215.6","594","60.03","41"
"07/10/12 16:16:20","163.6387","122.0","216.22","575","60.0","41"
"07/10/12 16:21:20","163.6481","118.6","215.7","563","60.0","41"
"07/10/12 16:26:20","163.6572","115.4","215.66","548","60.0","41"
"07/10/12 16:31:20","163.666","111.6","214.93","528","60.03","41"
"07/10/12 16:36:19","163.6746","109.0","214.97","520","60.0","40"
"07/10/12 16:41:20","163.6829","104.9","214.72","505","60.0","39"
"07/10/12 16:46:19","163.6909","100.7","215.06","488","60.03","39"
"07/10/12 16:51:20","163.6986","96.8","214.6","470","60.03","39"
"07/10/12 16:56:20","163.706","92.7","215.03","450","60.03","38"
"07/10/12 17:01:19","163.7131","88.9","214.78","435","60.03","38"
"07/10/12 17:06:20","163.7198","85.0","214.72","417","60.0","38"
"07/10/12 17:11:19","163.7262","80.1","214.87","393","60.03","38"
"07/10/12 17:16:19","163.7323","76.7","215.62","379","60.0","38"
"07/10/12 17:21:19","163.7381","72.9","214.83","366","60.0","38"
"07/10/12 17:26:20","163.7436","68.7","214.34","346","60.03","37"
"07/10/12 17:31:19","163.7487","64.7","214.83","330","60.03","36"
"07/10/12 17:36:19","163.7533","51.5","214.09","301","60.03","36"
"07/10/12 17:41:19","163.7572","54.8","214.34","377","60.0","36"
"07/10/12 17:46:19","163.7611","42.9","214.97","330","60.03","36"
"07/10/12 17:51:20","163.765","40.2","213.03","388","60.07","36"
"07/10/12 17:56:20","163.7685","48.8","213.64","340","60.03","36"
"07/10/12 18:01:20","163.7717","35.6","213.52","183","60.03","36"
"07/10/12 18:06:19","163.7746","39.2","213.77","274","60.03","36"
"07/10/12 18:11:19","163.7772","34.9","214.1","134","60.03","35"
"07/10/12 18:16:19","163.7795","30.1","213.47","239","60.03","35"
"07/10/12 18:21:19","163.7816","24.7","213.37","25","60.03","35"
"07/10/12 18:26:19","163.7834","30.9","213.64","81","60.03","35"
"07/10/12 18:31:20","163.785","22.4","212.04","172","60.03","35"
"07/10/12 18:36:20","163.7862","14.5","212.6","3","60.03","34"
"07/10/12 18:41:20","163.7874","13.3","212.79","67","60.07","34"
"07/10/12 18:46:20","163.7883","2.7","212.75","241","60.03","33"
"07/10/12 18:51:20","163.7891","11.0","212.14","11","60.07","33"
"07/10/12 18:56:19","163.7897","0.0","212.98","0","60.07","33"
"07/10/12 19:01:19","163.7903","13.2","212.72","94","60.03","33"
"07/10/12 19:06:20","163.7909","10.6","213.07","8","60.03","32"
"07/10/12 19:11:20","163.7914","13.1","213.21","2","60.03","32"
"07/10/12 19:16:20","163.7919","14.4","213.92","5","60.03","32"
"07/10/12 19:21:20","163.7924","14.0","213.16","1","60.0","32"
"07/10/12 19:26:19","163.7928","14.2","213.66","1","60.03","31"
"07/10/12 19:31:19","163.7932","14.8","213.47","5","60.0","31"
"07/10/12 19:36:20","163.7935","5.7","213.27","211","60.03","30"
"07/10/12 19:41:19","163.7939","0.0","213.33","0","60.0","30"
"07/10/12 19:46:19","163.7942","0.0","213.21","0","60.03","30"
"07/10/12 19:51:19","163.7945","14.9","213.14","2","60.0","29"
"07/10/12 19:56:19","163.7947","10.7","213.24","34","60.03","29"
"07/11/12 06:01:23","163.7957","12.1","213.6","10","60.07","19"
"07/11/12 06:06:19","163.796","8.7","212.56","0","60.03","19"
"07/11/12 06:11:20","163.7965","11.3","213.97","1","60.0","20"
"07/11/12 06:16:20","163.7971","0.0","214.91","83","60.03","20"
"07/11/12 06:21:21","163.7978","10.9","213.68","37","60.03","21"
"07/11/12 06:26:21","163.7988","15.9","213.09","5","60.03","22"
"07/11/12 06:31:20","163.7998","10.9","216.17","5","60.0","22"
"07/11/12 06:36:19","163.8007","15.7","214.87","12","60.03","23"
"07/11/12 06:41:20","163.802","10.4","213.22","13","60.0","23"
"07/11/12 06:46:21","163.8038","30.2","212.82","112","60.03","24"
"07/11/12 06:51:20","163.8059","27.1","213.65","180","60.0","24"
"07/11/12 06:56:20","163.8081","14.4","212.78","9","60.0","25"
"07/11/12 07:01:19","163.8096","13.8","212.45","22","60.03","25"
"07/11/12 07:06:20","163.8108","14.2","213.05","202","60.03","25"
"07/11/12 07:11:20","163.8121","23.8","213.87","140","60.0","25"
"07/11/12 07:16:20","163.8144","44.2","213.41","183","60.03","26"
"07/11/12 07:21:20","163.8175","34.5","214.13","87","60.03","26"
"07/11/12 07:26:20","163.8209","39.3","213.14","201","60.07","26"
"07/11/12 07:31:20","163.8247","50.2","215.04","152","60.03","27"
"07/11/12 07:36:19","163.8285","51.7","214.43","178","60.03","27"
"07/11/12 07:41:20","163.8325","45.5","213.52","261","60.03","28"
"07/11/12 07:46:20","163.8363","54.7","213.23","215","60.03","28"
"07/11/12 07:51:19","163.8402","46.0","214.15","425","60.03","29"
"07/11/12 07:56:20","163.8441","64.6","213.25","345","60.03","29"
"07/11/12 08:01:21","163.8482","61.3","213.29","362","60.0","30"
"07/11/12 08:06:19","163.8525","70.3","213.37","301","60.03","30"
"07/11/12 08:11:20","163.8571","57.7","214.5","250","60.03","30"
"07/11/12 08:16:20","163.8623","86.0","214.59","422","60.0","31"
"07/11/12 08:21:19","163.8691","89.7","216.01","432","60.0","31"
"07/11/12 08:26:21","163.8757","94.8","215.81","457","60.03","31"
"07/11/12 08:31:20","163.8832","99.6","215.18","472","60.0","32"
"07/11/12 08:36:20","163.8911","101.8","215.59","489","60.0","32"
"07/11/12 08:41:20","163.8992","107.2","215.45","506","60.03","32"
"07/11/12 08:46:19","163.9077","119.3","215.77","567","60.03","33"
"07/11/12 08:51:21","163.9174","74.8","215.27","373","60.0","33"
"07/11/12 08:56:19","163.9232","72.0","215.02","364","60.0","32"
"07/11/12 09:01:19","163.9303","126.7","215.82","590","60.0","32"
"07/11/12 09:06:21","163.9401","125.4","216.48","582","60.0","33"
"07/11/12 09:11:21","163.95","128.8","216.92","599","60.03","33"
"07/11/12 09:16:20","163.96","132.7","217.22","616","60.03","33"
"07/11/12 09:21:19","163.9704","135.1","217.35","629","60.03","34"
"07/11/12 09:26:20","163.981","138.6","216.41","642","60.0","34"
"07/11/12 09:31:21","163.9919","141.3","215.96","659","60.03","34"
"07/11/12 09:36:19","164.0029","144.1","216.23","671","60.03","35"
"07/11/12 09:41:21","164.0144","146.9","213.0","686","60.03","35"
"07/11/12 09:46:21","164.026","150.3","216.4","698","60.03","35"
"07/11/12 09:51:20","164.0378","153.4","218.03","704","60.03","35"
"07/11/12 09:56:20","164.0498","155.8","217.03","718","60.03","35"
"07/11/12 10:01:21","164.0621","158.4","216.25","730","60.03","36"
"07/11/12 10:06:20","164.0745","162.0","217.58","743","60.03","35"
"07/11/12 10:11:21","164.0873","163.7","216.61","753","60.0","36"
"07/11/12 10:16:20","164.1001","166.5","216.73","761","60.03","36"
"07/11/12 10:21:20","164.1131","167.9","216.05","771","60.0","36"
"07/11/12 10:26:20","164.1263","170.4","216.79","781","60.0","37"
"07/11/12 10:31:20","164.1398","173.0","216.99","787","60.0","37"
"07/11/12 10:36:19","164.1533","174.5","216.94","799","60.0","37"
"07/11/12 10:41:19","164.1671","177.2","217.31","805","60.03","37"
"07/11/12 10:46:21","164.181","179.4","217.66","809","60.03","38"
"07/11/12 10:51:19","164.1949","179.5","218.02","816","60.03","38"
"07/11/12 10:56:21","164.209","182.3","217.06","832","60.03","38"
"07/11/12 11:01:20","164.2232","183.7","217.38","841","60.03","38"
"07/11/12 11:06:20","164.2377","186.1","218.09","845","60.03","38"
"07/11/12 11:11:19","164.2523","187.8","217.76","847","60.03","38"
"07/11/12 11:16:19","164.267","189.9","217.97","863","60.0","38"
"07/11/12 11:21:20","164.2819","189.8","217.88","857","60.0","39"
"07/11/12 11:26:19","164.2966","191.1","218.49","866","60.0","39"
"07/11/12 11:31:21","164.3116","192.6","217.29","870","60.03","39"
"07/11/12 11:36:19","164.3266","194.3","217.46","881","60.03","39"
"07/11/12 11:41:21","164.3419","194.6","218.08","882","60.03","39"
"07/11/12 11:46:21","164.3571","196.2","216.98","890","60.03","39"
"07/11/12 11:51:19","164.3723","195.7","216.25","894","60.03","40"
"07/11/12 11:56:20","164.3876","195.5","217.81","888","60.07","39"
"07/11/12 12:01:19","164.4028","196.2","218.37","889","60.03","40"
"07/11/12 12:06:21","164.4181","195.3","218.14","881","60.03","40"
"07/11/12 12:11:20","164.4333","195.4","218.44","882","60.03","40"
"07/11/12 12:16:20","164.4485","196.0","217.71","881","60.0","40"
"07/11/12 12:21:21","164.4639","195.4","216.23","896","60.0","40"
"07/11/12 12:26:20","164.4791","196.0","217.62","883","60.0","40"
"07/11/12 12:31:21","164.4945","195.5","218.21","883","60.0","40"
"07/11/12 12:36:19","164.5097","195.9","218.29","880","60.0","40"
"07/11/12 12:41:20","164.525","195.7","217.78","891","60.07","40"
"07/11/12 12:46:19","164.5403","195.7","217.96","880","60.0","40"
"07/11/12 12:51:20","164.5556","195.6","216.44","887","60.03","40"
"07/11/12 12:56:20","164.5709","196.1","218.31","885","60.03","41"
"07/11/12 13:01:21","164.5862","195.9","217.1","891","60.03","41"
"07/11/12 13:06:21","164.6014","195.6","217.06","890","60.03","41"
"07/11/12 13:11:21","164.6168","196.0","216.53","889","60.0","41"
"07/11/12 13:16:19","164.6319","196.0","216.86","891","60.03","42"
"07/11/12 13:21:20","164.6471","194.4","217.1","887","60.03","42"
"07/11/12 13:26:20","164.6621","193.3","215.83","884","60.03","42"
"07/11/12 13:31:21","164.6774","194.9","216.28","891","60.03","41"
"07/11/12 13:36:20","164.6925","193.7","216.74","882","60.0","41"
"07/11/12 13:41:20","164.7076","193.2","215.73","882","60.03","41"
"07/11/12 13:46:20","164.7225","192.2","215.92","873","60.03","41"
"07/11/12 13:51:21","164.7375","190.9","215.57","872","60.0","41"
"07/11/12 13:56:21","164.7523","188.2","214.9","862","60.0","41"
"07/11/12 14:01:19","164.7669","188.3","216.56","862","60.03","41"
"07/11/12 14:06:20","164.7814","185.6","216.2","851","60.03","41"
"07/11/12 14:11:19","164.7957","183.8","216.27","840","60.03","41"
"07/11/12 14:16:20","164.81","181.2","216.86","829","60.03","41"
"07/11/12 14:21:21","164.8241","179.3","217.39","814","60.03","42"
"07/11/12 14:26:21","164.8379","176.6","217.4","807","60.03","42"
"07/11/12 14:31:21","164.8517","176.3","216.9","804","60.03","42"
"07/11/12 14:36:20","164.8653","174.2","217.03","798","60.03","42"
"07/11/12 14:41:20","164.8788","172.8","216.46","786","60.03","42"
"07/11/12 14:46:21","164.8788","170.6","217.67","784","60.0","42"
"07/11/12 14:51:20","164.892","169.3","217.31","767","60.0","42"
"07/11/12 14:56:21","164.9051","165.7","217.23","757","60.03","42"
"07/11/12 15:01:20","164.9178","163.5","217.35","749","60.03","42"
"07/11/12 15:06:20","164.9304","159.6","217.17","733","60.03","42"
"07/11/12 15:11:19","164.9426","156.9","217.22","722","60.03","41"
"07/11/12 15:16:21","164.955","156.3","216.27","722","60.03","41"
"07/11/12 15:21:21","164.9671","153.9","218.41","704","60.03","41"
"07/11/12 15:26:20","164.9789","149.8","217.4","693","60.0","41"
