"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/11/12 15:31:20","164.9904","146.7","216.1","681","60.03","41"
"07/11/12 15:36:20","165.0016","142.7","215.39","667","60.0","40"
"07/11/12 15:41:21","165.0127","142.0","214.94","661","60.03","40"
"07/11/12 15:46:20","165.0236","138.4","214.92","649","60.0","39"
"07/11/12 15:51:20","165.0343","135.3","214.77","639","60.0","39"
"07/11/12 15:56:21","165.0448","132.2","215.13","621","60.03","39"
"07/11/12 16:01:20","165.0549","128.5","215.99","604","60.03","39"
"07/11/12 16:06:20","165.0648","126.2","216.15","593","60.0","39"
"07/11/12 16:11:20","165.0746","122.5","217.23","574","60.03","39"
"07/11/12 16:16:21","165.084","118.6","216.43","562","60.0","38"
"07/11/12 16:21:21","165.0931","116.0","216.73","543","60.0","38"
"07/11/12 16:26:21","165.102","112.1","215.98","533","60.03","38"
"07/11/12 16:31:20","165.1106","108.9","215.36","521","60.03","38"
"07/11/12 16:36:21","165.1189","105.2","214.68","507","60.0","38"
"07/11/12 16:41:20","165.127","101.3","214.39","487","60.0","38"
"07/11/12 16:46:20","165.1348","97.9","214.54","471","60.03","38"
"07/11/12 16:51:20","165.1422","93.9","215.01","455","60.0","38"
"07/11/12 16:56:19","165.1493","89.6","214.87","438","60.0","38"
"07/11/12 17:01:21","165.1562","85.7","214.84","417","60.0","38"
"07/11/12 17:06:19","165.1626","81.6","215.95","401","60.03","37"
"07/11/12 17:11:20","165.1688","77.5","215.47","383","60.03","37"
"07/11/12 17:16:21","165.1746","72.3","214.9","362","60.0","37"
"07/11/12 17:21:20","165.1801","68.4","214.97","341","60.03","36"
"07/11/12 17:26:21","165.1847","46.8","214.4","187","60.03","36"
"07/11/12 17:31:21","165.1886","42.4","214.36","414","60.03","36"
"07/11/12 17:36:21","165.1925","46.5","214.39","192","60.0","35"
"07/11/12 17:41:21","165.1962","43.9","213.54","336","60.03","35"
"07/11/12 17:46:21","165.2","45.9","213.23","318","60.0","35"
"07/11/12 17:51:21","165.2037","40.0","213.76","111","60.03","35"
"07/11/12 17:56:20","165.2073","38.0","213.94","107","60.0","35"
"07/11/12 18:01:19","165.2106","34.7","213.08","353","60.0","35"
"07/11/12 18:06:21","165.2135","31.7","212.68","87","60.0","35"
"07/11/12 18:11:20","165.2163","28.5","212.78","168","60.03","34"
"07/11/12 18:16:20","165.2187","25.7","212.33","151","60.03","34"
"07/11/12 18:21:20","165.2208","35.0","213.12","209","60.0","34"
"07/11/12 18:26:21","165.2226","15.0","213.62","229","60.03","34"
"07/11/12 18:31:20","165.2243","20.5","213.05","192","60.0","34"
"07/11/12 18:36:20","165.2256","15.9","212.86","41","60.03","34"
"07/11/12 18:41:20","165.2268","13.9","212.9","6","60.0","34"
"07/11/12 18:46:21","165.2278","15.5","213.26","255","60.0","33"
"07/11/12 18:51:19","165.2287","16.2","213.11","63","60.07","33"
"07/11/12 18:56:21","165.2295","0.0","213.44","0","60.07","33"
"07/11/12 19:01:21","165.2301","14.4","212.36","0","60.03","33"
"07/11/12 19:06:19","165.2307","0.0","213.1","0","60.03","33"
"07/11/12 19:11:21","165.2313","11.8","212.64","0","60.0","32"
"07/11/12 19:16:21","165.2319","12.9","212.6","88","60.03","32"
"07/11/12 19:21:21","165.2325","15.4","212.72","4","60.03","32"
"07/11/12 19:26:20","165.2329","0.0","212.57","0","60.03","32"
"07/11/12 19:31:20","165.2334","11.5","213.26","2","60.03","32"
"07/11/12 19:36:21","165.2338","0.0","213.06","0","60.03","32"
"07/11/12 19:41:21","165.2341","13.8","213.34","228","60.0","32"
"07/11/12 19:46:21","165.2345","0.0","212.74","0","60.03","32"
"07/11/12 19:51:21","165.2348","0.0","212.97","69","60.03","32"
"07/11/12 19:56:21","165.235","0.0","213.33","0","60.07","31"
"07/11/12 20:01:20","165.2353","9.3","211.88","0","60.07","31"
"07/12/12 06:01:21","165.2362","0.0","212.79","0","60.0","22"
"07/12/12 06:06:25","165.2366","10.5","216.83","47","60.03","22"
"07/12/12 06:11:20","165.2369","0.0","214.05","0","60.03","23"
"07/12/12 06:16:20","165.2374","6.2","212.99","179","60.0","23"
"07/12/12 06:21:20","165.2379","11.8","214.35","8","60.03","23"
"07/12/12 06:26:21","165.2387","15.0","213.88","36","60.03","23"
"07/12/12 06:31:20","165.2395","14.5","213.11","215","60.0","24"
"07/12/12 06:36:20","165.2405","23.4","213.33","241","60.03","24"
"07/12/12 06:41:20","165.2416","16.4","213.82","12","60.03","25"
"07/12/12 06:46:21","165.243","26.7","213.45","29","60.0","25"
"07/12/12 06:51:20","165.2445","14.1","213.7","280","60.07","25"
"07/12/12 06:56:21","165.2464","30.3","213.42","136","60.03","26"
"07/12/12 07:01:21","165.2484","32.6","214.1","60","60.0","26"
"07/12/12 07:06:20","165.2508","36.4","213.71","74","60.03","26"
"07/12/12 07:11:20","165.2534","40.9","213.75","272","60.03","27"
"07/12/12 07:16:21","165.2563","33.8","213.61","93","60.07","28"
"07/12/12 07:21:21","165.2594","36.8","212.32","306","60.03","28"
"07/12/12 07:26:21","165.2629","42.4","214.08","198","60.0","29"
"07/12/12 07:31:20","165.2667","47.7","213.35","377","60.03","29"
"07/12/12 07:36:20","165.2707","64.0","212.97","160","60.03","29"
"07/12/12 07:41:21","165.2746","58.3","213.37","228","60.0","30"
"07/12/12 07:46:21","165.2785","39.9","213.77","127","60.03","30"
"07/12/12 07:51:20","165.2825","41.1","213.46","262","60.03","31"
"07/12/12 07:56:21","165.2864","39.4","214.39","354","60.03","31"
"07/12/12 08:01:20","165.2905","50.2","213.76","196","60.0","31"
"07/12/12 08:06:21","165.2949","46.1","214.47","433","60.0","32"
"07/12/12 08:11:20","165.2996","82.9","216.05","407","60.0","32"
"07/12/12 08:16:21","165.3063","87.0","215.89","421","60.07","32"
"07/12/12 08:21:21","165.3132","90.7","216.04","438","60.0","33"
"07/12/12 08:26:20","165.3204","94.8","217.45","456","60.03","33"
"07/12/12 08:31:21","165.3279","98.9","214.12","480","60.03","34"
"07/12/12 08:36:21","165.3357","102.4","215.59","490","60.03","34"
"07/12/12 08:41:20","165.3438","105.8","215.56","508","60.07","35"
"07/12/12 08:46:22","165.3523","109.8","215.74","522","60.0","35"
"07/12/12 08:51:20","165.3609","113.3","216.15","536","60.03","35"
"07/12/12 08:56:22","165.3699","116.9","215.75","554","60.0","36"
"07/12/12 09:01:20","165.3791","120.2","215.56","572","60.03","36"
"07/12/12 09:06:22","165.3887","124.5","217.94","582","60.0","36"
"07/12/12 09:11:22","165.3985","128.2","216.6","597","60.0","36"
"07/12/12 09:16:21","165.4085","131.0","216.71","609","60.0","36"
"07/12/12 09:21:21","165.4188","133.6","216.82","619","60.0","37"
"07/12/12 09:26:20","165.4293","136.7","215.77","636","60.0","37"
"07/12/12 09:31:20","165.44","139.9","216.29","647","60.03","37"
"07/12/12 09:36:20","165.4511","144.4","216.11","664","60.0","37"
"07/12/12 09:41:20","165.4624","146.2","217.11","676","60.03","38"
"07/12/12 09:46:21","165.4739","149.0","216.98","687","60.03","38"
"07/12/12 09:51:21","165.4857","151.9","215.7","700","60.07","38"
"07/12/12 09:56:21","165.4976","154.6","214.54","722","60.03","38"
"07/12/12 10:01:21","165.5098","157.8","214.49","736","60.0","38"
"07/12/12 10:06:21","165.5223","160.2","214.22","747","60.03","38"
"07/12/12 10:11:22","165.5348","162.0","215.1","752","60.03","38"
"07/12/12 10:16:20","165.5475","164.9","216.28","762","60.0","38"
"07/12/12 10:21:21","165.5605","165.8","216.16","762","60.03","39"
"07/12/12 10:26:21","165.5735","169.1","217.14","771","60.0","39"
"07/12/12 10:31:21","165.5868","171.9","217.07","784","60.03","39"
"07/12/12 10:36:21","165.6003","174.1","217.41","793","60.03","39"
"07/12/12 10:41:20","165.6139","176.4","216.33","808","60.0","39"
"07/12/12 10:46:20","165.6276","176.7","216.11","805","60.0","40"
"07/12/12 10:51:21","165.6414","177.5","215.43","816","60.03","41"
"07/12/12 10:56:20","165.6553","179.0","216.22","822","60.03","41"
"07/12/12 11:01:21","165.6694","182.3","217.38","825","60.03","41"
"07/12/12 11:06:22","165.6837","183.8","217.42","834","60.0","41"
"07/12/12 11:11:20","165.6979","183.6","217.61","835","60.0","42"
"07/12/12 11:16:20","165.7123","184.9","217.05","845","60.03","42"
"07/12/12 11:21:22","165.7268","186.4","218.31","843","60.03","42"
"07/12/12 11:26:21","165.7414","188.1","221.07","837","60.0","42"
"07/12/12 11:31:20","165.756","189.7","217.19","862","60.0","42"
"07/12/12 11:36:20","165.7709","190.3","217.06","865","60.03","43"
"07/12/12 11:41:21","165.7857","189.5","216.99","863","60.03","43"
"07/12/12 11:51:21","165.8155","193.2","217.01","876","60.0","43"
"07/12/12 11:56:20","165.8306","194.2","216.83","885","60.07","43"
"07/12/12 12:01:20","165.8458","195.6","216.76","889","60.03","43"
"07/12/12 12:06:21","165.8611","194.3","216.51","888","60.0","43"
"07/12/12 12:11:21","165.8763","196.1","217.33","890","60.0","44"
"07/12/12 12:16:21","165.8916","195.5","217.49","887","60.03","44"
"07/12/12 12:21:20","165.9068","195.4","216.64","891","60.03","44"
"07/12/12 12:26:21","165.9221","195.1","216.06","890","60.0","44"
"07/12/12 12:31:21","165.9373","195.3","216.8","891","60.0","44"
"07/12/12 12:36:20","165.9525","195.3","216.64","894","60.03","45"
"07/12/12 12:41:21","165.9678","194.5","217.41","883","60.03","45"
"07/12/12 12:46:21","165.983","194.9","216.17","894","60.0","45"
"07/12/12 12:51:21","165.9981","194.3","215.91","883","60.0","46"
"07/12/12 12:56:21","166.0133","196.0","216.42","890","60.03","46"
"07/12/12 13:01:22","166.0286","195.3","216.44","891","60.03","46"
"07/12/12 13:06:21","166.0438","195.5","216.92","888","60.0","45"
"07/12/12 13:11:20","166.059","195.7","217.64","884","60.03","46"
"07/12/12 13:16:22","166.0742","192.9","216.58","878","60.03","46"
"07/12/12 13:21:21","166.0892","194.0","219.22","872","60.03","46"
"07/12/12 13:26:20","166.1042","192.0","217.83","872","60.03","46"
"07/12/12 13:31:21","166.119","188.1","217.58","852","60.0","47"
"07/12/12 13:36:21","166.1339","190.3","217.63","864","60.03","46"
"07/12/12 13:41:21","166.1487","191.8","217.83","870","60.0","46"
"07/12/12 13:46:21","166.1635","189.1","218.1","859","60.03","46"
"07/12/12 13:51:22","166.1782","187.8","217.95","855","60.0","45"
"07/12/12 13:56:20","166.1927","187.0","217.49","848","60.03","45"
"07/12/12 14:01:22","166.2073","184.9","218.14","842","60.03","45"
"07/12/12 14:06:20","166.2215","181.2","218.31","818","60.03","46"
"07/12/12 14:11:22","166.2355","177.8","217.57","809","60.0","47"
"07/12/12 14:16:21","166.2493","177.2","218.16","806","60.03","47"
"07/12/12 14:21:21","166.2631","176.1","217.32","802","60.03","48"
"07/12/12 14:26:21","166.2766","172.7","217.71","784","60.0","48"
"07/12/12 14:31:21","166.29","170.5","217.68","772","60.0","49"
"07/12/12 14:36:21","166.3032","168.3","216.83","764","60.0","49"
"07/12/12 14:41:21","166.3162","167.1","216.96","766","60.03","49"
"07/12/12 14:46:20","166.3293","166.8","217.4","763","60.0","49"
"07/12/12 14:51:20","166.3421","164.0","216.83","755","60.0","49"
"07/12/12 14:56:22","166.3549","162.4","215.64","751","60.03","49"
"07/12/12 15:01:21","166.3674","160.7","216.27","735","60.03","48"
"07/12/12 15:06:20","166.38","161.2","216.92","742","60.03","48"
"07/12/12 15:11:20","166.3884","41.5","212.73","206","60.0","47"
"07/12/12 15:16:21","166.3969","170.0","216.2","781","60.03","47"
"07/12/12 15:21:20","166.409","39.7","213.71","359","60.03","46"
"07/12/12 15:26:21","166.4126","35.6","212.44","124","60.0","44"
"07/12/12 15:31:22","166.4216","161.2","216.29","743","60.03","43"
"07/12/12 15:36:21","166.4286","30.5","212.67","59","60.03","43"
"07/12/12 15:41:20","166.439","146.8","215.68","683","60.0","43"
"07/12/12 15:46:21","166.4481","145.9","214.99","679","60.0","43"
"07/12/12 15:51:21","166.4562","41.7","214.33","272","60.03","42"
"07/12/12 15:56:20","166.4632","139.3","215.66","651","60.03","42"
"07/12/12 16:01:21","166.4695","142.5","216.29","663","60.03","40"
"07/12/12 16:06:21","166.4783","130.9","216.19","615","60.03","41"
"07/12/12 16:11:21","166.4881","124.3","215.3","581","60.03","41"
"07/12/12 16:16:20","166.4977","120.7","215.63","571","60.03","41"
"07/12/12 16:21:22","166.5037","17.6","213.53","42","60.0","41"
"07/12/12 16:26:21","166.5098","118.7","214.52","566","60.03","41"
"07/12/12 16:31:20","166.5185","109.3","215.54","520","60.03","41"
"07/12/12 16:36:21","166.5269","105.6","214.59","506","60.0","40"
"07/12/12 16:41:20","166.5347","16.9","213.01","302","60.0","41"
"07/12/12 16:46:21","166.5371","18.1","212.05","18","60.0","40"
"07/12/12 16:51:20","166.5429","24.6","213.05","19","60.03","39"
"07/12/12 16:56:21","166.5473","20.0","213.28","186","60.03","38"
"07/12/12 17:01:21","166.5534","86.5","215.11","423","60.03","38"
"07/12/12 17:06:21","166.56","81.5","214.71","399","60.03","38"
"07/12/12 17:11:22","166.5661","76.8","214.0","384","60.0","38"
"07/12/12 17:16:22","166.572","73.3","213.95","366","60.0","38"
"07/12/12 17:21:21","166.5775","69.2","213.74","350","60.03","38"
"07/12/12 17:26:21","166.5827","65.1","214.47","330","60.03","38"
"07/12/12 17:31:22","166.5874","57.4","213.56","391","60.03","38"
"07/12/12 17:36:21","166.5914","50.1","213.58","366","60.03","38"
"07/12/12 17:41:21","166.5953","45.9","212.87","374","60.0","38"
"07/12/12 17:46:21","166.5992","46.5","213.69","159","60.03","37"
"07/12/12 17:51:21","166.6028","38.5","213.85","230","60.03","37"
"07/12/12 17:56:21","166.6062","35.6","213.45","333","60.07","37"
"07/12/12 18:01:22","166.6093","43.3","213.77","166","60.03","36"
"07/12/12 18:06:21","166.6121","39.8","213.52","226","60.0","36"
"07/12/12 18:11:21","166.6146","36.1","212.62","217","60.03","35"
"07/12/12 18:16:21","166.617","18.8","213.07","95","60.03","35"
"07/12/12 18:21:20","166.6189","27.4","212.71","28","60.0","35"
"07/12/12 18:26:21","166.6208","20.0","213.54","198","60.07","34"
"07/12/12 18:31:20","166.6223","18.9","213.27","31","60.03","34"
"07/12/12 18:36:22","166.6236","14.4","213.03","8","60.03","34"
"07/12/12 18:41:20","166.6248","14.1","212.56","3","60.03","34"
"07/12/12 18:46:20","166.6258","11.5","213.21","24","60.03","33"
"07/12/12 18:51:20","166.6267","13.0","213.13","12","60.03","33"
"07/12/12 18:56:20","166.6275","14.5","213.02","1","60.07","33"
"07/12/12 19:01:22","166.6281","5.8","213.61","0","60.0","33"
"07/12/12 19:06:22","166.6288","6.2","214.37","108","60.0","32"
"07/12/12 19:11:21","166.6293","13.0","214.24","2","60.07","32"
"07/12/12 19:16:21","166.6299","10.8","213.57","1","60.0","32"
"07/12/12 19:21:20","166.6304","8.8","213.41","217","60.0","32"
"07/12/12 19:26:20","166.6309","14.0","212.7","7","60.07","32"
"07/12/12 19:31:21","166.6313","0.0","213.06","0","60.03","32"
"07/12/12 19:36:20","166.6317","9.8","213.11","240","60.03","32"
"07/12/12 19:41:20","166.632","14.4","213.59","2","60.0","31"
"07/12/12 19:46:21","166.6324","10.6","213.66","1","60.0","31"
"07/12/12 19:51:20","166.6326","0.0","213.88","0","60.0","31"
"07/13/12 06:06:26","166.6341","0.0","213.58","0","60.03","23"
"07/13/12 06:11:21","166.6344","5.1","214.48","168","60.0","23"
"07/13/12 06:16:22","166.6348","14.0","212.98","3","60.03","23"
"07/13/12 06:21:21","166.6353","10.8","213.71","85","60.03","23"
"07/13/12 06:26:22","166.6359","0.0","213.69","196","60.0","24"
"07/13/12 06:31:22","166.6367","11.4","212.69","22","60.03","24"
"07/13/12 06:36:22","166.6376","4.6","214.27","60","60.0","24"
"07/13/12 06:41:21","166.6387","12.9","214.13","55","60.03","24"
"07/13/12 06:46:22","166.64","18.0","213.98","79","60.03","24"
"07/13/12 06:51:21","166.6415","20.6","214.43","83","60.0","24"
"07/13/12 06:56:21","166.6432","14.3","213.81","24","60.03","25"
"07/13/12 07:01:22","166.6452","22.5","213.39","204","60.03","25"
"07/13/12 07:06:22","166.6475","27.6","213.63","112","60.0","25"
"07/13/12 07:11:21","166.6502","40.6","213.79","207","60.0","26"
"07/13/12 07:16:21","166.653","44.9","215.05","299","60.0","26"
"07/13/12 07:21:22","166.6562","44.2","214.59","357","60.0","26"
"07/13/12 07:26:22","166.6597","41.9","213.52","147","60.03","27"
"07/13/12 07:31:22","166.6635","56.7","213.82","239","60.03","27"
"07/13/12 07:36:21","166.6674","39.1","215.17","92","60.0","28"
"07/13/12 07:41:22","166.6713","36.7","214.83","334","60.03","28"
"07/13/12 07:46:21","166.6752","48.3","215.1","369","60.03","29"
"07/13/12 07:51:22","166.6791","53.5","214.57","363","60.0","29"
"07/13/12 07:56:22","166.683","65.8","214.04","360","60.03","30"
"07/13/12 08:01:22","166.6872","64.1","214.67","361","60.03","30"
"07/13/12 08:06:22","166.6916","46.5","213.82","277","60.0","31"
"07/13/12 08:11:22","166.6962","72.5","213.57","400","60.03","31"
"07/13/12 08:16:22","166.7021","86.0","215.8","418","60.03","32"
"07/13/12 08:21:22","166.7091","90.7","215.43","441","60.0","32"
"07/13/12 08:26:22","166.7163","95.7","216.2","460","60.03","33"
"07/13/12 08:31:22","166.7239","100.3","215.19","482","60.0","33"
"07/13/12 08:36:21","166.732","105.9","216.56","505","60.03","34"
"07/13/12 08:41:22","166.7407","118.1","215.93","559","60.03","34"
"07/13/12 08:46:21","166.7498","126.3","215.66","594","60.03","35"
"07/13/12 08:51:21","166.7563","38.5","213.64","183","60.0","35"
"07/13/12 08:56:21","166.7606","34.1","213.41","138","60.03","35"
"07/13/12 09:01:21","166.7672","134.1","216.04","626","60.0","35"
"07/13/12 09:06:22","166.7771","105.4","214.89","502","60.0","36"
"07/13/12 09:11:22","166.7849","34.4","213.65","225","60.03","36"
"07/13/12 09:16:21","166.7925","131.0","215.41","612","60.03","37"
"07/13/12 09:21:21","166.8027","131.2","215.51","613","60.03","37"
"07/13/12 09:26:21","166.8131","134.4","216.41","626","60.0","38"
"07/13/12 09:31:21","166.8237","137.4","215.26","641","60.0","38"
"07/13/12 09:36:21","166.8346","142.6","215.17","667","60.03","38"
"07/13/12 09:41:21","166.8459","146.5","215.87","680","60.03","39"
"07/13/12 09:46:21","166.8573","148.7","216.38","686","60.03","40"
"07/13/12 09:51:22","166.8691","153.9","215.63","713","60.03","40"
"07/13/12 09:56:21","166.8813","130.8","215.55","614","60.0","41"
"07/13/12 10:01:22","166.8897","77.7","213.56","388","60.03","40"
"07/13/12 10:06:21","166.8968","132.3","215.24","621","59.96","39"
"07/13/12 10:11:22","166.902","48.1","213.65","359","60.03","38"
"07/13/12 10:16:21","166.9121","170.5","214.84","788","60.0","39"
"07/13/12 10:21:21","166.9247","167.0","216.2","769","60.07","40"
"07/13/12 10:26:21","166.9377","166.5","216.17","764","60.0","40"
"07/13/12 10:31:21","166.9506","167.0","215.05","769","60.0","41"
"07/13/12 10:36:21","166.9637","169.3","215.35","779","60.0","41"
"07/13/12 10:41:22","166.977","170.0","215.68","780","60.03","42"
"07/13/12 10:46:21","166.9903","173.2","217.26","789","60.03","43"
"07/13/12 10:51:21","167.0039","175.5","217.0","802","60.0","43"
"07/13/12 10:56:22","167.0177","177.3","216.54","813","60.03","43"
"07/13/12 11:01:22","167.0316","178.1","216.98","810","60.07","43"
"07/13/12 11:06:21","167.0455","180.4","216.71","825","60.03","43"
"07/13/12 11:11:22","167.0597","182.1","216.31","830","60.0","44"
"07/13/12 11:16:22","167.0738","182.2","216.19","830","60.03","44"
"07/13/12 11:21:22","167.0881","182.5","217.3","831","60.07","45"
"07/13/12 11:26:21","167.1023","184.6","216.72","844","60.03","45"
"07/13/12 11:31:21","167.1169","186.9","216.82","851","60.0","45"
"07/13/12 11:36:22","167.1314","187.2","216.55","852","60.0","45"
"07/13/12 11:41:21","167.1459","187.7","216.36","861","60.0","45"
"07/13/12 11:46:21","167.1606","187.8","216.5","851","60.03","45"
"07/13/12 11:51:22","167.1754","188.3","216.57","858","60.03","46"
"07/13/12 11:56:21","167.19","188.7","217.03","861","60.03","46"
"07/13/12 12:01:22","167.2048","189.2","217.38","859","60.03","46"
"07/13/12 12:06:22","167.2196","189.7","216.66","857","60.0","47"
"07/13/12 12:11:21","167.2343","191.1","217.38","868","60.03","47"
"07/13/12 12:16:22","167.2493","191.9","217.24","869","60.0","47"
"07/13/12 12:21:21","167.2642","189.6","216.3","865","60.03","47"
"07/13/12 12:26:22","167.279","190.5","216.82","862","60.03","48"
"07/13/12 12:31:22","167.2939","192.1","216.24","876","60.0","48"
"07/13/12 12:36:22","167.3089","192.8","217.46","874","60.03","48"
"07/13/12 12:41:22","167.3238","191.7","216.63","877","60.0","48"
"07/13/12 12:46:21","167.3389","194.5","216.5","886","60.03","48"
"07/13/12 12:51:22","167.3511","185.0","216.67","843","60.03","48"
"07/13/12 12:56:21","167.3661","196.6","217.76","899","60.03","48"
"07/13/12 13:01:22","167.3785","127.7","215.37","605","60.03","48"
"07/13/12 13:06:22","167.3917","195.2","217.45","888","60.03","49"
"07/13/12 13:11:22","167.4035","87.7","214.67","432","60.03","48"
"07/13/12 13:16:21","167.4105","195.7","216.75","885","60.0","47"
"07/13/12 13:21:22","167.4186","42.8","214.42","356","60.03","46"
"07/13/12 13:26:21","167.4253","40.6","213.21","263","60.0","45"
"07/13/12 13:31:21","167.4292","42.9","214.15","385","60.0","43"
"07/13/12 13:36:21","167.44","194.6","217.5","881","60.03","44"
"07/13/12 13:41:21","167.4519","195.4","217.69","885","60.03","45"
"07/13/12 13:46:22","167.458","45.7","214.69","91","60.03","43"
"07/13/12 13:51:21","167.4628","81.6","215.17","402","60.0","43"
"07/13/12 13:56:22","167.4683","58.1","214.67","99","60.0","42"
"07/13/12 14:01:21","167.4722","48.1","214.2","354","60.03","41"
"07/13/12 14:06:22","167.4783","81.8","215.84","399","60.0","41"
"07/13/12 14:11:21","167.488","150.4","216.03","703","60.03","41"
"07/13/12 14:16:21","167.5032","196.1","216.98","890","60.0","43"
"07/13/12 14:21:21","167.5182","189.8","216.95","866","60.03","43"
"07/13/12 14:26:21","167.5309","43.2","214.12","406","60.03","43"
"07/13/12 14:31:21","167.5347","46.2","214.64","217","60.03","41"
"07/13/12 14:36:21","167.544","49.4","215.16","197","60.03","42"
"07/13/12 14:41:22","167.5571","177.1","216.57","812","60.03","42"
"07/13/12 14:46:22","167.5706","172.4","215.3","791","60.0","42"
"07/13/12 14:51:22","167.584","170.9","215.54","784","60.0","42"
"07/13/12 14:56:22","167.5971","168.0","216.69","764","60.0","43"
"07/13/12 15:01:21","167.6101","164.3","215.54","757","60.0","43"
"07/13/12 15:06:21","167.6226","160.2","216.13","741","60.03","43"
"07/13/12 15:11:22","167.6334","97.3","214.4","470","60.03","43"
"07/13/12 15:16:22","167.6441","34.4","213.84","198","60.0","43"
"07/13/12 15:21:22","167.6494","162.4","216.34","746","60.03","42"
"07/13/12 15:26:21","167.6617","42.4","213.26","212","60.03","43"
"07/13/12 15:31:21","167.6643","23.7","213.01","248","60.03","42"
"07/13/12 15:36:22","167.6708","151.7","215.43","705","60.0","42"
"07/13/12 15:41:21","167.6822","141.3","215.6","660","60.0","42"
"07/13/12 15:46:21","167.6905","52.3","213.47","235","60.0","41"
"07/13/12 15:51:22","167.6967","35.7","214.18","112","60.03","41"
"07/13/12 15:56:22","167.6988","25.5","213.28","235","60.0","39"
"07/13/12 16:01:21","167.7077","135.6","216.19","631","60.0","40"
"07/13/12 16:06:22","167.7157","53.2","214.1","393","60.0","41"
"07/13/12 16:11:21","167.7207","129.9","216.43","609","60.03","41"
"07/13/12 16:16:22","167.7307","121.2","215.84","572","60.03","41"
"07/13/12 16:21:22","167.7389","117.7","215.83","558","60.03","41"
"07/13/12 16:26:21","167.7466","108.3","214.37","512","60.03","41"
"07/13/12 16:31:21","167.7553","111.3","215.54","532","60.0","41"
"07/13/12 16:36:21","167.764","107.7","215.49","511","60.03","40"
"07/13/12 16:41:21","167.7722","105.4","216.57","500","60.03","40"
"07/13/12 16:46:22","167.7785","108.9","215.9","518","60.0","39"
"07/13/12 16:51:21","167.7861","105.7","216.08","503","60.0","39"
"07/13/12 16:56:21","167.7922","37.7","213.68","277","60.03","38"
"07/13/12 17:01:21","167.7964","89.2","216.09","435","60.07","38"
"07/13/12 17:06:22","167.8019","30.4","214.51","97","60.0","38"
"07/13/12 17:11:21","167.8075","74.5","215.07","370","60.0","38"
"07/13/12 17:16:22","167.8096","28.9","213.67","166","60.0","37"
"07/13/12 17:21:22","167.8112","15.0","213.82","16","60.0","36"
"07/13/12 17:26:22","167.8125","21.2","213.73","286","60.03","35"
"07/13/12 17:31:21","167.8139","20.2","214.32","34","60.0","34"
"07/13/12 17:36:22","167.8155","13.9","214.8","31","60.03","33"
"07/13/12 17:41:22","167.8166","13.9","214.3","14","60.03","32"
"07/13/12 17:46:22","167.8173","11.6","213.73","3","60.0","32"
"07/13/12 17:51:21","167.8179","5.3","214.24","0","60.0","31"
"07/13/12 17:56:21","167.8182","13.8","213.9","67","60.03","31"
"07/13/12 18:06:23","167.8185","6.6","214.04","158","60.03","30"
"07/13/12 18:11:25","167.8189","14.2","213.54","15","60.03","29"
"07/13/12 18:16:22","167.8196","13.7","214.33","0","60.0","28"
"07/13/12 18:21:22","167.8207","13.6","213.63","42","60.03","28"
"07/13/12 18:26:22","167.8219","20.6","213.46","162","60.03","28"
"07/13/12 18:31:22","167.8235","20.5","214.15","265","60.03","28"
"07/13/12 18:36:23","167.8253","21.2","214.2","257","60.03","28"
"07/13/12 18:41:21","167.8268","22.1","213.64","260","60.03","29"
"07/13/12 18:46:21","167.8281","13.7","213.34","211","60.0","29"
"07/13/12 18:51:21","167.8294","23.4","214.62","293","60.03","29"
"07/13/12 18:56:23","167.8307","13.0","214.53","158","60.03","29"
"07/13/12 19:01:21","167.8322","21.1","213.92","266","60.03","29"
"07/13/12 19:06:22","167.8333","6.5","214.2","10","60.03","29"
"07/13/12 19:11:21","167.8342","7.3","214.69","1","60.03","29"
"07/13/12 19:16:21","167.835","13.5","212.6","3","60.07","29"
"07/13/12 19:21:21","167.8358","14.0","210.97","34","60.03","29"
"07/13/12 19:26:22","167.8365","12.3","213.92","8","60.03","29"
"07/13/12 19:31:21","167.8372","13.5","213.39","37","60.03","30"
"07/13/12 19:36:22","167.8379","14.3","213.18","1","60.03","30"
"07/13/12 19:41:21","167.8387","13.3","213.36","1","60.03","30"
"07/13/12 19:46:22","167.8391","0.0","213.22","0","60.07","30"
"07/13/12 19:51:21","167.8394","0.0","213.25","0","60.0","30"
"07/13/12 19:56:21","167.8397","0.0","213.13","0","60.03","30"
"07/13/12 20:01:22","167.84","14.9","212.68","8","60.07","30"
"07/14/12 06:26:26","167.8409","11.0","213.97","0","60.0","22"
"07/14/12 06:31:22","167.8413","0.0","214.91","0","60.03","22"
"07/14/12 06:36:22","167.8419","12.8","213.99","0","60.03","23"
"07/14/12 06:41:22","167.8431","15.7","214.01","7","60.03","23"
"07/14/12 06:46:22","167.8444","27.2","213.61","178","60.03","23"
"07/14/12 06:51:22","167.8459","25.0","213.97","277","60.0","24"
"07/14/12 06:56:22","167.8475","15.0","213.06","164","60.03","24"
"07/14/12 07:01:22","167.8495","30.9","213.82","51","60.0","24"
"07/14/12 07:06:22","167.8518","27.0","213.2","148","60.03","25"
"07/14/12 07:11:23","167.8543","38.8","213.66","289","60.0","25"
"07/14/12 07:16:23","167.8571","32.5","213.88","240","60.03","26"
"07/14/12 07:21:21","167.8601","36.5","214.92","138","60.03","26"
"07/14/12 07:26:22","167.8634","49.1","214.79","170","60.03","26"
"07/14/12 07:31:21","167.8671","52.3","214.21","329","60.0","26"
"07/14/12 07:36:21","167.871","52.8","214.14","377","60.03","26"
"07/14/12 07:41:23","167.8748","43.6","213.69","401","60.03","27"
"07/14/12 07:46:22","167.8787","40.4","213.91","121","60.0","27"
"07/14/12 07:51:21","167.8825","46.7","213.19","394","60.0","28"
"07/14/12 07:56:23","167.8874","69.3","213.98","352","60.07","28"
"07/14/12 08:01:21","167.8915","39.3","213.14","124","60.0","28"
"07/14/12 08:06:22","167.8976","75.2","215.12","377","60.0","28"
"07/14/12 08:11:21","167.9033","40.5","214.36","304","60.0","28"
"07/14/12 08:16:22","167.91","101.7","215.86","489","60.0","29"
"07/14/12 08:21:21","167.9174","68.9","214.33","344","60.03","30"
"07/14/12 08:26:23","167.9247","100.4","215.1","485","60.03","30"
"07/14/12 08:31:21","167.9324","107.9","215.63","516","60.03","31"
"07/14/12 08:36:21","167.9397","53.2","213.54","336","60.03","31"
"07/14/12 08:41:22","167.9474","108.6","215.88","512","60.03","32"
"07/14/12 08:46:23","167.9561","115.8","215.34","552","60.03","32"
"07/14/12 08:51:21","167.9646","120.7","215.69","571","60.03","32"
"07/14/12 08:56:21","167.9729","116.9","215.57","556","60.03","32"
"07/14/12 09:01:22","167.9808","62.0","213.58","318","60.03","32"
"07/14/12 09:06:21","167.9897","111.9","215.21","534","60.03","33"
"07/14/12 09:11:21","167.9985","126.0","215.17","589","60.0","34"
"07/14/12 09:16:23","168.0081","131.5","214.44","613","60.0","34"
"07/14/12 09:21:22","168.0184","135.2","215.74","634","60.03","35"
"07/14/12 09:26:23","168.0291","140.5","215.39","656","60.0","35"
"07/14/12 09:31:22","168.0394","142.5","215.36","667","60.03","36"
"07/14/12 09:36:22","168.0507","102.4","215.17","488","60.03","37"
"07/14/12 09:41:22","168.0607","170.8","217.97","781","60.0","37"
"07/14/12 09:46:22","168.0715","167.0","217.42","768","60.0","38"
"07/14/12 09:51:23","168.0806","169.6","217.99","777","60.03","37"
"07/14/12 09:56:21","168.0935","151.1","216.83","698","60.03","38"
"07/14/12 10:01:22","168.1035","182.4","217.13","824","60.03","38"
"07/14/12 10:06:23","168.1166","178.2","216.24","817","60.03","38"
"07/14/12 10:11:22","168.1246","69.8","213.48","354","60.03","37"
"07/14/12 10:16:22","168.1312","91.2","215.11","443","59.96","36"
"07/14/12 10:21:22","168.1374","74.1","214.42","372","60.0","35"
"07/14/12 10:26:21","168.1454","142.9","215.89","664","60.0","35"
"07/14/12 10:31:22","168.1576","77.5","215.57","383","60.0","35"
"07/14/12 10:36:21","168.1692","183.8","216.86","837","60.03","35"
"07/14/12 10:41:22","168.1833","179.7","217.2","819","60.0","36"
"07/14/12 10:46:22","168.1972","177.2","217.16","810","60.0","38"
"07/14/12 10:51:22","168.211","177.4","216.51","816","60.0","38"
"07/14/12 10:56:21","168.225","182.9","216.73","830","60.0","39"
"07/14/12 11:01:22","168.2395","190.7","217.56","858","60.03","41"
"07/14/12 11:06:21","168.2537","153.0","216.42","708","60.0","42"
"07/14/12 11:11:22","168.2642","154.5","216.72","709","60.03","41"
"07/14/12 11:16:21","168.2728","185.8","217.16","848","60.03","40"
"07/14/12 11:21:22","168.2864","196.3","218.21","886","60.0","40"
"07/14/12 11:26:23","168.3017","195.4","217.17","890","60.03","41"
"07/14/12 11:31:22","168.3169","195.7","217.32","889","60.0","42"
"07/14/12 11:36:22","168.3292","108.2","215.17","519","60.0","41"
"07/14/12 11:41:22","168.3412","195.8","217.33","899","60.03","42"
"07/14/12 11:46:22","168.3559","195.0","216.95","880","60.0","42"
"07/14/12 11:51:22","168.3711","195.3","216.94","885","60.03","43"
"07/14/12 11:56:21","168.3827","195.4","217.72","880","60.0","42"
"07/14/12 12:01:23","168.3964","192.9","217.16","878","60.03","42"
"07/14/12 12:06:22","168.4105","175.6","215.79","806","60.03","42"
"07/14/12 12:11:22","168.4207","97.3","215.28","472","60.03","40"
"07/14/12 12:16:23","168.4285","83.0","215.84","407","60.03","39"
"07/14/12 12:21:23","168.4393","163.8","216.94","751","60.0","38"
"07/14/12 12:26:21","168.4516","195.9","217.07","892","60.03","38"
"07/14/12 12:31:23","168.4669","197.0","217.99","893","60.03","38"
"07/14/12 12:36:21","168.4821","196.5","217.8","890","60.03","38"
"07/14/12 12:41:22","168.4974","196.0","217.65","889","60.0","39"
"07/14/12 12:46:23","168.5125","196.0","217.44","893","60.03","39"
"07/14/12 12:51:21","168.5277","195.5","217.24","888","60.03","40"
"07/14/12 12:56:22","168.5429","195.5","217.33","885","60.03","41"
"07/14/12 13:01:22","168.5582","195.4","216.25","886","60.0","41"
"07/14/12 13:06:23","168.5735","195.6","216.63","889","60.03","42"
"07/14/12 13:11:22","168.5884","182.2","216.05","831","60.03","41"
"07/14/12 13:16:22","168.6031","192.8","216.51","877","60.03","41"
"07/14/12 13:21:22","168.6179","191.6","216.56","876","60.0","42"
"07/14/12 13:26:22","168.6312","195.2","216.93","879","60.0","41"
"07/14/12 13:31:21","168.6463","195.6","217.0","887","60.0","41"
"07/14/12 13:36:22","168.6615","191.9","216.94","871","60.03","41"
"07/14/12 13:41:21","168.6762","195.4","216.61","890","60.03","40"
"07/14/12 13:46:23","168.6916","196.1","217.42","890","60.0","40"
"07/14/12 13:51:22","168.7067","191.8","216.66","870","60.0","40"
"07/14/12 13:56:21","168.7215","192.6","217.56","872","60.0","40"
"07/14/12 14:01:22","168.7365","192.7","217.42","879","60.03","40"
"07/14/12 14:06:23","168.7504","157.8","216.14","727","60.03","40"
"07/14/12 14:11:22","168.759","88.6","215.16","427","60.03","38"
"07/14/12 14:16:22","168.7696","136.0","215.87","636","60.0","38"
"07/14/12 14:21:21","168.7793","170.5","216.12","782","60.0","37"
"07/14/12 14:26:22","168.7916","154.8","216.13","712","60.03","38"
"07/14/12 14:31:22","168.8063","196.7","216.96","893","60.0","38"
"07/14/12 14:36:21","168.8172","160.3","216.75","737","60.03","38"
"07/14/12 14:41:22","168.8297","191.8","217.46","863","60.0","38"
"07/14/12 14:46:23","168.844","177.6","215.83","807","60.0","38"
"07/14/12 14:51:21","168.8577","174.7","216.52","799","60.03","38"
"07/14/12 14:56:21","168.8712","173.6","217.15","791","60.0","38"
"07/14/12 15:01:22","168.8848","171.9","217.6","780","60.03","38"
"07/14/12 15:06:22","168.898","168.2","216.79","768","60.0","39"
"07/14/12 15:11:21","168.9109","166.2","215.86","763","60.03","39"
"07/14/12 15:16:23","168.9238","162.3","216.36","749","60.03","39"
"07/14/12 15:21:23","168.9363","158.8","216.43","732","60.0","39"
"07/14/12 15:26:23","168.9485","153.6","216.17","709","60.03","39"
"07/14/12 15:31:23","168.9605","151.3","216.42","702","60.03","39"
"07/14/12 15:36:22","168.9721","147.8","215.99","681","60.0","39"
"07/14/12 15:41:23","168.9834","142.8","216.39","663","60.03","40"
"07/14/12 15:46:22","168.9945","142.8","215.46","668","60.03","39"
"07/14/12 15:51:22","169.0055","138.5","215.88","648","60.03","39"
"07/14/12 15:56:23","169.0163","136.2","215.68","634","60.0","39"
"07/14/12 16:01:22","169.0268","134.3","216.13","629","60.07","39"
"07/14/12 16:06:23","169.0371","131.9","215.71","622","60.0","39"
"07/14/12 16:11:23","169.0474","130.2","216.01","611","60.03","38"
"07/14/12 16:16:23","169.0575","129.9","215.17","610","60.0","38"
"07/14/12 16:21:23","169.067","66.9","214.74","341","60.0","38"
"07/14/12 16:26:22","169.0731","63.9","213.73","327","60.0","37"
"07/14/12 16:31:21","169.077","56.8","214.03","387","60.0","36"
"07/14/12 16:36:22","169.0835","83.1","215.41","408","60.03","36"
"07/14/12 16:41:22","169.0907","78.9","215.2","391","60.0","35"
"07/14/12 16:46:22","169.098","91.5","215.53","444","60.03","35"
"07/14/12 16:51:23","169.1058","106.6","215.75","510","60.0","35"
"07/14/12 16:56:23","169.1135","96.2","215.51","465","60.03","35"
"07/14/12 17:01:21","169.1197","69.8","215.18","348","60.03","34"
"07/14/12 17:06:22","169.1264","94.4","214.84","455","60.03","34"
"07/14/12 17:11:22","169.1328","85.4","215.72","412","60.0","34"
"07/14/12 17:16:22","169.1395","85.5","215.66","418","60.0","34"
"07/14/12 17:21:21","169.146","81.3","215.27","398","60.03","34"
"07/14/12 17:26:21","169.1515","61.9","215.85","316","60.0","34"
"07/14/12 17:31:22","169.1553","38.6","214.67","300","60.03","34"
"07/14/12 17:36:22","169.1592","51.3","214.79","363","60.03","34"
"07/14/12 17:41:21","169.163","50.8","214.65","191","60.03","34"
"07/14/12 17:46:22","169.1669","59.3","215.45","291","60.03","34"
"07/14/12 17:51:21","169.1707","47.1","214.48","406","60.03","34"
"07/14/12 17:56:22","169.1746","44.0","214.04","231","60.03","34"
"07/14/12 18:01:22","169.1784","43.9","214.45","264","60.03","34"
"07/14/12 18:06:21","169.1821","49.9","214.72","100","60.03","33"
"07/14/12 18:11:23","169.1853","45.1","214.03","120","60.0","33"
"07/14/12 18:16:22","169.1883","35.2","213.66","136","60.03","33"
"07/14/12 18:21:23","169.1911","29.5","212.7","187","60.0","33"
"07/14/12 18:26:21","169.1936","36.2","213.18","108","60.0","33"
"07/14/12 18:31:22","169.1959","32.3","213.84","213","60.07","32"
"07/14/12 18:36:22","169.1981","37.5","213.51","64","60.03","32"
"07/14/12 18:41:22","169.1998","12.2","213.89","101","60.07","32"
"07/14/12 18:46:23","169.2014","22.2","213.66","177","60.0","32"
"07/14/12 18:51:22","169.2027","13.7","213.67","5","60.07","32"
"07/14/12 18:56:22","169.2037","15.3","213.08","260","60.07","32"
"07/14/12 19:01:21","169.2046","9.3","213.39","265","60.0","31"
"07/14/12 19:06:22","169.2054","14.7","213.74","0","60.03","31"
"07/14/12 19:11:22","169.206","0.0","212.65","0","60.03","31"
"07/14/12 19:16:21","169.2067","14.4","213.21","71","60.03","30"
"07/14/12 19:21:22","169.2072","0.0","213.44","0","60.03","30"
"07/14/12 19:26:22","169.2077","11.2","213.18","1","60.03","30"
"07/14/12 19:31:22","169.2082","0.0","213.57","0","60.0","30"
"07/14/12 19:36:22","169.2086","14.6","214.08","0","60.03","30"
"07/14/12 19:41:22","169.209","0.0","213.31","0","60.07","29"
"07/15/12 05:56:21","169.2095","0.0","213.29","0","60.03","20"
"07/15/12 06:01:27","169.2098","0.0","213.89","0","60.03","21"
"07/15/12 06:06:22","169.2102","14.9","214.28","2","60.03","21"
"07/15/12 06:11:23","169.2107","12.1","214.38","231","60.0","21"
"07/15/12 06:16:22","169.2112","12.4","213.86","82","60.03","22"
"07/15/12 06:21:23","169.2118","13.8","213.93","0","60.03","22"
"07/15/12 06:26:22","169.2125","11.7","214.01","14","60.03","22"
"07/15/12 06:31:22","169.2133","14.9","214.07","1","60.03","22"
"07/15/12 06:36:21","169.2143","21.4","214.43","237","60.03","22"
"07/15/12 06:41:22","169.2155","14.4","214.04","32","60.03","23"
"07/15/12 06:46:23","169.217","13.8","213.41","188","60.07","23"
"07/15/12 06:51:22","169.2186","13.5","213.62","91","60.0","23"
"07/15/12 06:56:22","169.2205","21.3","214.63","30","60.0","23"
"07/15/12 07:01:22","169.2226","33.5","213.6","45","60.0","24"
"07/15/12 07:06:23","169.225","27.1","213.68","128","60.03","24"
"07/15/12 07:11:21","169.2275","33.2","214.16","295","60.0","25"
"07/15/12 07:16:22","169.2304","36.2","215.07","240","60.03","25"
"07/15/12 07:21:23","169.2335","38.7","213.57","147","60.0","25"
"07/15/12 07:26:23","169.237","39.9","212.16","338","60.0","26"
"07/15/12 07:31:21","169.2408","56.4","213.45","108","60.03","26"
"07/15/12 07:36:22","169.2447","49.9","214.15","345","60.0","26"
"07/15/12 07:41:22","169.2486","53.2","213.87","120","60.0","27"
"07/15/12 07:46:22","169.2526","50.2","214.92","199","60.0","27"
"07/15/12 07:51:22","169.2564","48.2","214.87","374","60.03","27"
"07/15/12 07:56:23","169.2604","53.6","214.41","361","60.03","28"
"07/15/12 08:01:21","169.2644","65.1","213.02","352","60.03","28"
"07/15/12 08:06:23","169.2687","67.8","214.54","199","60.0","29"
"07/15/12 08:11:22","169.2732","58.7","213.51","389","60.0","30"
"07/15/12 08:16:23","169.2783","86.2","214.22","423","60.03","30"
"07/15/12 08:21:22","169.2851","90.2","213.4","442","60.03","31"
"07/15/12 08:26:22","169.2923","94.5","214.9","454","60.03","31"
"07/15/12 08:31:22","169.2998","97.6","215.68","473","60.03","32"
"07/15/12 08:36:22","169.3076","101.5","215.8","487","60.0","32"
"07/15/12 08:41:22","169.3156","104.9","215.06","503","60.03","33"
"07/15/12 08:46:22","169.3239","107.7","215.6","515","60.03","34"
"07/15/12 08:51:22","169.3323","112.5","216.26","534","60.0","35"
"07/15/12 08:56:23","169.3409","117.2","216.19","557","60.03","36"
"07/15/12 09:01:23","169.3502","120.0","215.99","560","60.0","37"
"07/15/12 09:06:22","169.3593","120.0","215.71","567","60.0","37"
"07/15/12 09:11:22","169.3689","123.4","215.24","583","60.0","38"
"07/15/12 09:16:23","169.3787","127.0","216.35","597","60.0","39"
"07/15/12 09:21:22","169.3887","129.7","216.78","606","60.07","39"
"07/15/12 09:26:23","169.3989","132.2","216.36","619","60.0","40"
"07/15/12 09:31:23","169.4094","136.2","216.4","634","60.0","41"
"07/15/12 09:36:23","169.4201","140.1","216.78","647","60.03","41"
"07/15/12 09:41:23","169.431","141.1","217.64","648","60.03","42"
"07/15/12 09:46:23","169.4422","145.1","216.29","673","60.03","42"
"07/15/12 09:51:22","169.4537","150.8","216.86","697","60.03","42"
"07/15/12 09:56:22","169.4655","152.2","216.03","705","60.03","42"
"07/15/12 10:01:23","169.4774","156.1","215.85","720","60.03","41"
"07/15/12 10:06:21","169.4897","159.6","217.23","730","60.03","41"
"07/15/12 10:11:22","169.5022","161.8","217.09","743","60.03","42"
"07/15/12 10:16:23","169.5151","168.9","217.52","771","60.03","42"
"07/15/12 10:21:22","169.5279","155.9","217.09","715","60.0","42"
"07/15/12 10:26:22","169.5411","175.1","217.66","794","60.03","43"
"07/15/12 10:31:23","169.5545","171.2","217.38","780","60.03","43"
"07/15/12 10:36:23","169.5679","162.8","217.65","751","60.03","43"
"07/15/12 10:41:22","169.5807","181.9","217.48","830","60.03","44"
"07/15/12 10:46:22","169.595","186.5","218.2","839","60.03","45"
"07/15/12 10:51:23","169.6088","186.8","217.33","850","60.03","44"
"07/15/12 10:56:22","169.6229","178.4","218.52","803","60.03","45"
"07/15/12 11:01:22","169.6371","185.5","217.38","846","60.0","46"
"07/15/12 11:06:22","169.6497","85.4","215.31","415","60.0","45"
"07/15/12 11:11:23","169.6618","195.6","218.24","884","60.03","44"
"07/15/12 11:16:23","169.6764","86.6","215.86","418","60.0","45"
"07/15/12 11:21:22","169.6883","96.7","215.9","466","60.0","43"
"07/15/12 11:26:23","169.7017","180.6","217.77","824","60.03","43"
"07/15/12 11:31:23","169.7153","171.0","217.77","779","60.03","43"
"07/15/12 11:36:22","169.7294","182.2","217.94","829","60.03","43"
"07/15/12 11:41:23","169.7436","181.9","217.64","825","60.0","43"
"07/15/12 11:46:22","169.7577","195.9","217.73","878","60.0","43"
"07/15/12 11:51:22","169.7701","195.4","218.51","878","60.03","43"
"07/15/12 11:56:23","169.7837","195.5","217.94","888","60.0","42"
"07/15/12 12:01:22","169.7968","194.8","217.18","887","60.03","42"
"07/15/12 12:06:22","169.8122","196.2","217.32","888","60.0","43"
"07/15/12 12:11:22","169.8274","195.8","216.38","888","60.0","43"
"07/15/12 12:16:23","169.8425","195.7","216.68","883","60.0","43"
"07/15/12 12:21:22","169.8575","195.2","217.5","887","60.0","43"
"07/15/12 12:26:22","169.8726","195.7","216.78","884","60.0","43"
"07/15/12 12:31:22","169.8875","193.1","216.45","881","60.03","43"
"07/15/12 12:36:22","169.9027","195.4","217.19","889","60.0","44"
"07/15/12 12:41:22","169.9164","176.4","215.55","811","60.0","43"
"07/15/12 12:46:22","169.9308","195.8","218.15","884","60.03","44"
"07/15/12 12:51:22","169.9459","196.4","218.32","883","60.0","44"
"07/15/12 12:56:23","169.9609","195.8","217.91","887","60.03","45"
"07/15/12 13:01:22","169.9727","130.3","216.79","609","60.0","43"
"07/15/12 13:06:22","169.9831","107.5","216.16","512","60.0","43"
"07/15/12 13:11:23","169.993","167.6","216.84","770","60.03","42"
"07/15/12 13:16:23","170.0061","183.2","217.81","831","60.03","42"
"07/15/12 13:21:22","170.019","157.3","216.73","729","60.0","42"
"07/15/12 13:26:23","170.0319","128.3","215.55","600","59.96","42"
"07/15/12 13:31:23","170.0451","176.6","216.65","812","60.0","42"
"07/15/12 13:36:22","170.0598","192.7","216.61","881","60.03","43"
"07/15/12 13:41:22","170.0726","169.2","215.65","774","60.0","43"
"07/15/12 13:46:23","170.0854","154.4","216.04","714","60.0","43"
"07/15/12 13:51:23","170.0984","169.8","216.19","781","60.03","43"
"07/15/12 13:56:22","170.1116","194.0","216.62","881","60.03","43"
"07/15/12 14:01:22","170.1268","195.1","217.2","886","60.03","44"
"07/15/12 14:06:21","170.1407","195.4","216.19","891","60.03","44"
"07/15/12 14:11:23","170.1549","182.6","215.8","837","60.03","45"
"07/15/12 14:16:22","170.1682","125.4","214.24","595","60.0","45"
"07/15/12 14:21:22","170.1781","140.5","215.52","647","60.03","45"
"07/15/12 14:26:23","170.188","149.8","215.51","700","60.03","45"
"07/15/12 14:31:22","170.1982","123.1","214.89","581","60.03","45"
"07/15/12 14:36:23","170.2123","196.7","216.59","891","60.03","47"
"07/15/12 14:41:23","170.2235","124.1","215.17","589","60.03","47"
"07/15/12 14:46:22","170.2364","159.4","215.7","737","60.0","48"
"07/15/12 14:51:23","170.2459","67.3","213.76","342","60.03","47"
"07/15/12 14:56:23","170.252","74.1","213.62","374","60.0","46"
"07/15/12 15:01:22","170.2612","151.5","215.4","700","60.0","46"
"07/15/12 15:06:23","170.2739","174.4","216.21","802","60.03","47"
"07/15/12 15:11:23","170.288","181.0","215.31","832","60.03","48"
"07/15/12 15:16:22","170.2953","52.9","213.53","289","60.0","46"
"07/15/12 15:21:23","170.3009","41.4","213.79","320","60.0","45"
"07/15/12 15:26:22","170.3048","55.4","214.35","100","60.0","44"
"07/15/12 15:31:22","170.3087","55.5","213.6","181","60.03","43"
"07/15/12 15:36:23","170.3133","90.4","214.42","440","60.03","43"
"07/15/12 15:41:22","170.3205","77.2","213.56","386","60.0","42"
"07/15/12 15:46:23","170.3259","63.9","213.65","330","60.03","41"
"07/15/12 15:51:22","170.3318","104.4","215.2","499","60.0","40"
"07/15/12 15:56:22","170.3419","145.5","215.86","677","60.03","40"
"07/15/12 16:01:23","170.3531","148.1","216.12","688","60.03","40"
"07/15/12 16:06:23","170.3635","121.8","216.32","571","60.03","40"
"07/15/12 16:11:23","170.3727","104.8","214.81","499","60.0","41"
"07/15/12 16:16:23","170.3824","121.4","215.16","576","60.0","41"
"07/15/12 16:21:23","170.3909","117.9","215.26","556","60.03","41"
"07/15/12 16:26:23","170.4005","115.3","215.35","543","60.03","41"
"07/15/12 16:31:22","170.4085","114.3","215.45","544","60.03","41"
"07/15/12 16:36:23","170.4172","106.9","214.98","512","60.03","41"
"07/15/12 16:41:23","170.4253","103.2","215.0","494","60.0","40"
"07/15/12 16:46:22","170.4327","93.0","215.28","450","60.03","40"
"07/15/12 16:51:23","170.4401","97.4","215.78","473","60.0","40"
"07/15/12 16:56:22","170.4466","64.6","214.35","328","60.0","40"
"07/15/12 17:01:22","170.4521","89.0","214.83","432","60.03","39"
"07/15/12 17:06:22","170.4588","81.3","214.59","401","60.07","39"
"07/15/12 17:11:23","170.4637","51.9","214.35","418","60.03","39"
"07/15/12 17:16:23","170.4666","41.9","213.83","122","60.03","38"
"07/15/12 17:21:23","170.4697","46.1","214.97","164","60.0","37"
"07/15/12 17:26:23","170.4734","51.8","214.75","256","60.0","36"
"07/15/12 17:31:23","170.4763","36.5","214.83","101","60.03","35"
"07/15/12 17:36:22","170.4787","34.4","215.36","158","60.03","34"
"07/15/12 17:41:23","170.4812","30.0","215.01","119","60.0","33"
"07/15/12 17:46:22","170.4839","39.3","215.45","273","60.03","33"
"07/15/12 17:51:23","170.4868","33.9","215.05","161","60.07","32"
"07/15/12 17:56:22","170.4898","44.5","213.99","143","60.0","32"
"07/15/12 18:01:22","170.4928","46.1","214.64","306","60.03","32"
"07/15/12 18:06:23","170.4956","27.3","213.29","199","60.03","32"
"07/15/12 18:11:22","170.4977","17.3","212.98","121","60.03","32"
"07/15/12 18:16:22","170.4996","22.5","213.1","228","60.03","31"
"07/15/12 18:21:22","170.5016","17.5","214.26","91","60.03","31"
"07/15/12 18:26:22","170.5036","25.5","213.74","27","60.0","31"
"07/15/12 18:31:22","170.5055","12.7","213.31","239","60.03","30"
"07/15/12 18:36:23","170.5072","18.6","213.63","31","60.03","30"
"07/15/12 18:41:22","170.5084","20.1","213.52","254","60.0","30"
"07/15/12 18:46:22","170.5095","14.0","213.71","67","60.03","29"
"07/15/12 18:51:22","170.5105","14.8","213.79","32","60.03","29"
"07/15/12 18:56:23","170.5113","11.6","213.1","36","60.03","29"
"07/15/12 19:01:23","170.5121","14.3","213.65","0","60.03","29"
"07/15/12 19:06:24","170.5128","7.7","213.92","0","60.0","28"
"07/15/12 19:11:22","170.5135","0.0","213.57","0","60.07","28"
"07/15/12 19:16:23","170.5144","15.8","213.93","9","60.03","28"
"07/15/12 19:21:23","170.5154","23.1","213.76","249","60.0","28"
"07/15/12 19:26:22","170.5167","20.8","213.68","265","60.03","28"
"07/15/12 19:31:23","170.5179","21.0","214.04","91","60.03","28"
"07/15/12 19:36:23","170.5188","12.8","213.72","1","60.03","28"
"07/15/12 19:41:22","170.5194","0.0","213.77","0","60.0","28"
"07/15/12 19:46:23","170.5197","0.0","212.96","0","60.0","28"
"07/16/12 06:25:07","170.5207","11.4","213.46","7","60.0","22"
"07/16/12 06:30:03","170.5212","7.0","213.44","0","60.03","22"
"07/16/12 06:35:03","170.5218","0.0","214.01","0","60.07","22"
"07/16/12 06:40:02","170.5225","14.3","213.91","4","60.03","22"
"07/16/12 06:45:03","170.5232","7.3","213.79","0","60.03","22"
"07/16/12 06:50:03","170.5238","11.9","213.43","1","60.03","23"
"07/16/12 06:55:02","170.5244","12.4","213.11","17","60.03","23"
"07/16/12 07:00:02","170.5252","0.0","212.8","71","60.0","23"
"07/16/12 07:05:02","170.5258","13.9","212.99","14","60.0","23"
"07/16/12 07:10:02","170.5265","13.6","212.37","240","60.03","23"
"07/16/12 07:15:03","170.5271","14.5","214.24","0","60.03","23"
"07/16/12 07:20:04","170.5277","0.0","213.37","0","60.03","23"
"07/16/12 07:25:02","170.5283","13.6","213.37","0","60.03","23"
"07/16/12 07:30:02","170.529","12.6","213.35","50","60.0","23"
"07/16/12 07:35:02","170.5297","11.7","212.61","28","60.0","23"
"07/16/12 07:40:04","170.5304","16.1","212.68","1","60.07","23"
"07/16/12 07:45:02","170.5312","16.0","213.34","80","60.03","23"
