"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/16/12 07:50:03","170.532","15.3","213.71","105","60.0","23"
"07/16/12 07:55:02","170.5327","0.0","214.17","209","60.03","23"
"07/16/12 08:00:03","170.5334","10.5","213.58","3","60.03","23"
"07/16/12 08:05:03","170.5339","14.2","212.84","0","60.0","24"
"07/16/12 08:10:03","170.5345","13.0","212.69","164","60.03","24"
"07/16/12 08:15:03","170.5351","7.1","212.65","233","60.0","24"
"07/16/12 08:20:03","170.5357","12.0","213.29","0","60.03","24"
"07/16/12 08:25:03","170.5364","14.9","213.07","25","60.07","24"
"07/16/12 08:30:03","170.537","13.0","211.84","30","60.0","24"
"07/16/12 08:35:02","170.5377","0.0","212.0","186","60.0","24"
"07/16/12 08:40:02","170.5384","13.2","212.06","51","60.03","24"
"07/16/12 08:45:03","170.5393","12.5","213.06","16","60.03","24"
"07/16/12 08:50:03","170.5404","14.1","212.07","31","60.0","24"
"07/16/12 08:55:03","170.5412","15.2","212.82","0","60.0","24"
"07/16/12 09:00:04","170.5419","0.0","212.2","189","60.0","24"
"07/16/12 09:05:03","170.5425","13.4","212.92","35","60.0","24"
"07/16/12 09:10:02","170.5442","25.9","213.23","160","60.0","24"
"07/16/12 09:15:02","170.547","36.1","212.93","255","60.0","25"
"07/16/12 09:20:03","170.5507","53.8","213.99","334","60.0","25"
"07/16/12 09:25:03","170.5547","55.6","212.59","376","60.0","26"
"07/16/12 09:30:02","170.5581","35.3","212.86","174","60.0","26"
"07/16/12 09:35:03","170.5602","26.8","212.61","219","60.0","26"
"07/16/12 09:40:02","170.5624","25.5","213.88","86","60.03","26"
"07/16/12 09:45:03","170.5645","36.9","213.24","199","60.03","26"
"07/16/12 09:50:02","170.5662","19.9","211.79","299","60.0","26"
"07/16/12 09:55:02","170.5673","12.8","213.52","100","60.03","26"
"07/16/12 10:00:04","170.5682","11.3","213.24","128","60.07","26"
"07/16/12 10:05:03","170.5691","12.0","212.53","4","60.0","26"
"07/16/12 10:10:03","170.5701","3.1","212.47","127","60.03","25"
"07/16/12 10:15:03","170.571","3.2","212.22","119","60.03","25"
"07/16/12 10:20:03","170.5718","14.9","212.08","102","60.03","25"
"07/16/12 10:25:03","170.5725","14.2","212.57","74","60.0","25"
"07/16/12 10:30:03","170.5732","14.5","212.73","0","60.0","25"
"07/16/12 10:35:04","170.5738","11.0","212.89","228","60.0","25"
"07/16/12 10:40:02","170.5744","12.3","212.37","0","60.03","25"
"07/16/12 10:45:03","170.5749","15.3","212.45","61","60.03","24"
"07/16/12 10:50:02","170.5757","7.6","212.7","0","60.03","24"
"07/16/12 10:55:02","170.5762","12.9","212.24","25","60.03","25"
"07/16/12 11:00:02","170.577","14.2","213.13","9","60.03","25"
"07/16/12 11:05:03","170.5777","14.6","212.57","113","60.03","25"
"07/16/12 11:10:02","170.5783","0.0","212.42","0","60.03","25"
"07/16/12 11:15:03","170.5786","0.0","211.71","0","60.03","25"
"07/16/12 11:20:02","170.579","0.0","212.54","167","60.07","25"
"07/16/12 11:25:02","170.5794","5.3","212.86","0","60.0","25"
"07/16/12 11:30:03","170.5798","0.0","212.24","0","60.0","25"
"07/16/12 11:35:04","170.5805","12.8","212.23","15","60.03","24"
"07/16/12 11:40:03","170.5809","0.0","211.96","0","60.0","24"
"07/16/12 11:45:02","170.5819","0.0","212.52","0","60.03","24"
"07/16/12 11:50:02","170.5819","45.4","212.59","250","60.03","24"
"07/16/12 11:55:02","170.5849","39.5","212.58","296","60.0","25"
"07/16/12 12:00:03","170.5872","30.3","211.27","29","60.03","25"
"07/16/12 12:05:03","170.5896","39.1","212.8","273","60.03","25"
"07/16/12 12:10:04","170.5924","29.3","213.7","106","60.0","26"
"07/16/12 12:15:03","170.5943","16.9","212.26","13","60.03","26"
"07/16/12 12:20:03","170.5956","32.3","212.69","52","60.0","26"
"07/16/12 12:25:02","170.5975","24.2","212.44","50","60.0","26"
"07/16/12 12:30:03","170.6","31.2","212.17","167","60.03","26"
"07/16/12 12:35:04","170.6026","36.3","212.06","42","60.0","26"
"07/16/12 12:40:02","170.6042","17.3","212.37","6","60.0","26"
"07/16/12 12:45:02","170.6058","25.1","213.27","227","60.03","26"
"07/16/12 12:50:03","170.6083","30.1","213.29","252","60.03","27"
"07/16/12 12:55:03","170.6113","42.2","213.61","335","60.03","27"
"07/16/12 13:00:02","170.6161","196.0","217.6","886","60.07","28"
"07/16/12 13:05:02","170.6304","121.8","215.52","571","60.03","30"
"07/16/12 13:10:03","170.6412","82.0","214.03","407","60.03","32"
"07/16/12 13:15:02","170.6522","106.9","214.64","513","60.03","32"
"07/16/12 13:20:02","170.659","105.4","214.31","510","60.03","33"
"07/16/12 13:25:03","170.6714","196.0","215.79","885","60.0","35"
"07/16/12 13:30:02","170.6861","195.7","216.03","888","60.0","37"
"07/16/12 13:35:02","170.7013","195.4","216.01","893","60.0","38"
"07/16/12 13:40:03","170.7159","195.8","216.92","886","60.03","39"
"07/16/12 13:45:02","170.7277","194.3","215.75","884","60.03","40"
"07/16/12 13:50:03","170.7415","174.9","215.07","806","60.03","41"
"07/16/12 13:55:03","170.7534","196.0","216.58","895","60.07","42"
"07/16/12 14:00:02","170.7667","105.8","213.89","506","60.03","42"
"07/16/12 14:05:02","170.7723","63.5","213.39","324","60.0","41"
"07/16/12 14:10:02","170.7779","78.0","213.67","390","60.0","41"
"07/16/12 14:15:03","170.784","134.3","215.37","625","60.03","40"
"07/16/12 14:20:02","170.7891","54.8","213.24","349","60.0","40"
"07/16/12 14:25:03","170.7943","74.4","213.86","372","60.0","40"
"07/16/12 14:30:03","170.7994","45.8","212.77","104","60.0","39"
"07/16/12 14:35:03","170.8046","73.6","214.88","370","60.03","39"
"07/16/12 14:40:02","170.81","74.4","214.35","370","60.03","39"
"07/16/12 14:45:03","170.817","195.8","216.28","894","60.0","39"
"07/16/12 14:50:02","170.8235","99.2","215.01","478","60.03","39"
"07/16/12 14:55:03","170.8327","75.8","213.87","381","60.03","40"
"07/16/12 15:00:04","170.8387","77.1","213.69","385","60.0","39"
"07/16/12 15:05:03","170.846","54.8","213.48","225","60.03","40"
"07/16/12 15:10:04","170.8554","97.1","213.89","472","60.03","41"
"07/16/12 15:15:04","170.8644","113.2","214.12","536","60.03","41"
"07/16/12 15:20:02","170.8752","167.6","215.14","773","60.03","42"
"07/16/12 15:25:03","170.8879","174.8","215.6","806","60.03","43"
"07/16/12 15:30:03","170.8974","114.5","214.5","548","60.03","43"
"07/16/12 15:35:02","170.9069","107.0","214.01","516","60.03","43"
"07/16/12 15:40:02","170.9141","167.7","215.35","769","60.0","43"
"07/16/12 15:45:04","170.9217","69.3","213.62","351","60.03","42"
"07/16/12 15:50:02","170.9323","137.7","214.13","648","60.0","42"
"07/16/12 15:55:03","170.9427","129.3","214.46","615","60.03","43"
"07/16/12 16:00:02","170.9529","133.6","215.11","628","60.03","43"
"07/16/12 16:05:03","170.9624","124.2","214.5","585","60.0","43"
"07/16/12 16:10:03","170.9718","109.6","214.72","526","60.0","42"
"07/16/12 16:15:02","170.978","110.5","213.83","530","60.0","41"
"07/16/12 16:20:03","170.9865","115.3","214.11","544","60.03","41"
"07/16/12 16:25:03","170.9952","109.3","214.33","521","60.0","40"
"07/16/12 16:30:02","171.0035","104.4","214.51","504","60.03","40"
"07/16/12 16:35:04","171.0115","99.7","214.71","483","60.03","39"
"07/16/12 16:40:02","171.0191","92.2","215.08","447","60.03","39"
"07/16/12 16:45:03","171.0263","92.4","215.46","446","60.0","39"
"07/16/12 16:50:03","171.0334","88.1","214.88","428","60.03","38"
"07/16/12 16:55:03","171.0398","85.1","215.03","417","60.03","38"
"07/16/12 17:00:03","171.0464","82.3","215.63","404","60.03","38"
"07/16/12 17:05:02","171.0526","78.9","213.4","398","60.03","38"
"07/16/12 17:10:03","171.0586","73.2","213.0","368","60.03","38"
"07/16/12 17:15:03","171.0643","72.0","213.56","364","60.0","38"
"07/16/12 17:20:03","171.0697","68.0","212.8","347","60.0","37"
"07/16/12 17:25:03","171.0748","64.3","213.3","329","60.03","37"
"07/16/12 17:30:03","171.0791","47.2","212.93","77","60.07","36"
"07/16/12 17:35:03","171.0831","48.9","212.53","384","60.03","35"
"07/16/12 17:40:03","171.087","52.4","212.36","154","60.0","35"
"07/16/12 17:45:02","171.0909","51.6","212.41","275","60.03","35"
"07/16/12 17:50:02","171.0946","39.0","212.29","346","60.03","35"
"07/16/12 17:55:04","171.098","48.4","211.88","337","60.03","34"
"07/16/12 18:00:03","171.1011","37.3","212.41","274","60.03","34"
"07/16/12 18:05:03","171.1039","40.4","211.5","283","60.03","34"
"07/16/12 18:10:02","171.1065","35.6","211.53","270","60.0","34"
"07/16/12 18:15:03","171.1088","23.8","212.2","201","60.03","34"
"07/16/12 18:20:04","171.1109","37.3","211.79","56","60.07","34"
"07/16/12 18:25:04","171.1126","29.7","212.03","138","60.03","33"
"07/16/12 18:30:03","171.1143","26.7","211.97","45","60.03","33"
"07/16/12 18:35:04","171.1156","14.5","212.45","81","60.03","33"
"07/16/12 18:40:04","171.1169","21.6","211.94","186","60.03","32"
"07/16/12 18:45:03","171.1179","14.7","211.45","7","60.03","32"
"07/16/12 18:50:03","171.1188","12.3","211.86","185","60.03","32"
"07/16/12 18:55:04","171.1195","0.0","212.5","0","60.03","32"
"07/16/12 19:00:04","171.1201","0.0","212.2","0","60.0","32"
"07/16/12 19:05:03","171.1204","0.0","212.97","0","60.03","32"
"07/16/12 19:10:03","171.1208","0.0","212.16","0","60.0","31"
"07/16/12 19:15:04","171.1213","12.2","212.6","38","60.03","31"
"07/16/12 19:20:04","171.1217","12.1","212.36","1","60.03","31"
"07/16/12 19:25:03","171.1221","11.6","212.09","14","60.0","30"
"07/16/12 19:30:03","171.1225","0.0","212.39","23","60.03","30"
"07/16/12 19:35:03","171.1229","11.1","211.76","14","60.0","30"
"07/16/12 19:40:03","171.1232","0.0","212.48","0","60.03","30"
"07/16/12 19:45:03","171.1236","11.7","212.47","23","60.03","30"
"07/16/12 19:50:03","171.124","0.0","212.6","0","60.03","30"
"07/16/12 19:55:03","171.1245","14.2","212.47","11","60.07","30"
"07/16/12 20:00:02","171.1248","0.0","211.48","0","60.03","30"
"07/16/12 20:05:03","171.125","0.0","212.82","0","60.03","29"
"07/17/12 06:15:03","171.126","12.0","214.0","22","60.03","20"
"07/17/12 06:20:03","171.1265","3.6","214.4","145","60.03","21"
"07/17/12 06:25:03","171.1269","1.3","213.8","0","60.03","21"
"07/17/12 06:30:03","171.1276","14.6","213.66","5","60.03","21"
"07/17/12 06:35:03","171.1284","19.9","213.44","203","60.0","22"
"07/17/12 06:40:03","171.1295","13.4","213.38","154","60.03","22"
"07/17/12 06:45:02","171.1301","0.0","213.29","0","60.0","22"
"07/17/12 06:50:04","171.1305","0.0","213.74","30","60.0","22"
"07/17/12 06:55:04","171.1307","0.0","213.54","0","60.07","22"
"07/17/12 07:00:02","171.131","11.3","213.35","1","60.0","22"
"07/17/12 07:05:04","171.1313","0.0","213.15","0","60.03","22"
"07/17/12 07:10:02","171.1318","0.0","213.2","0","60.0","22"
"07/17/12 07:15:03","171.1325","13.4","211.78","15","60.03","22"
"07/17/12 07:20:02","171.1333","16.2","211.99","3","60.0","22"
"07/17/12 07:25:03","171.1341","0.0","213.34","223","60.03","23"
"07/17/12 07:30:03","171.1348","14.2","212.38","9","60.03","23"
"07/17/12 07:35:04","171.1354","12.5","213.53","23","60.0","23"
"07/17/12 07:40:02","171.1362","11.7","213.16","66","60.03","23"
"07/17/12 07:45:03","171.1371","14.5","213.35","164","60.07","23"
"07/17/12 07:50:03","171.1384","17.8","213.96","5","60.07","23"
"07/17/12 07:55:03","171.1397","26.3","214.3","126","60.03","23"
"07/17/12 08:00:04","171.1413","13.3","213.07","235","60.03","23"
"07/17/12 08:05:04","171.1425","20.4","213.29","99","60.03","23"
"07/17/12 08:10:02","171.1438","29.5","213.12","242","60.0","23"
"07/17/12 08:15:03","171.1455","33.9","212.95","196","60.03","23"
"07/17/12 08:20:02","171.1474","13.7","213.17","31","60.0","23"
"07/17/12 08:25:03","171.1501","42.6","214.14","369","60.03","24"
"07/17/12 08:30:04","171.1541","75.2","214.09","379","60.0","24"
"07/17/12 08:35:02","171.1612","75.2","214.54","368","60.03","25"
"07/17/12 08:40:04","171.1662","40.1","213.78","297","60.07","25"
"07/17/12 08:45:02","171.1698","66.2","213.31","345","60.03","25"
"07/17/12 08:50:04","171.1743","87.1","214.23","428","60.03","26"
"07/17/12 08:55:02","171.1799","81.4","213.9","401","60.03","26"
"07/17/12 09:00:03","171.1855","68.7","214.71","345","60.0","26"
"07/17/12 09:05:03","171.19","47.5","213.68","193","60.07","26"
"07/17/12 09:10:02","171.1938","47.7","213.81","368","60.03","26"
"07/17/12 09:15:04","171.1977","48.3","214.3","110","60.0","26"
"07/17/12 09:20:03","171.204","88.1","214.42","429","60.03","27"
"07/17/12 09:25:04","171.2128","85.3","215.26","420","60.03","27"
"07/17/12 09:30:03","171.2209","95.7","214.8","465","60.0","28"
"07/17/12 09:35:03","171.2271","86.0","214.43","421","60.03","28"
"07/17/12 09:40:03","171.2342","93.1","214.33","456","60.03","28"
"07/17/12 09:45:04","171.2433","127.3","215.25","598","60.03","29"
"07/17/12 09:50:03","171.2506","88.9","214.37","437","60.03","29"
"07/17/12 09:55:04","171.2557","49.9","214.12","362","60.07","29"
"07/17/12 10:00:04","171.2605","68.8","215.36","349","60.07","29"
"07/17/12 10:05:02","171.266","80.1","214.7","398","60.03","29"
"07/17/12 10:10:03","171.2744","144.5","216.45","665","60.03","30"
"07/17/12 10:15:02","171.2851","196.6","216.88","891","60.0","31"
"07/17/12 10:20:03","171.2966","64.4","214.91","330","60.03","31"
"07/17/12 10:25:03","171.3013","57.3","214.93","334","60.03","31"
"07/17/12 10:30:03","171.3159","194.7","217.75","885","60.0","32"
"07/17/12 10:35:03","171.3234","51.9","213.95","394","59.96","32"
"07/17/12 10:40:03","171.3282","99.6","215.54","481","60.0","31"
"07/17/12 10:45:03","171.3364","82.1","215.19","405","60.03","31"
"07/17/12 10:50:04","171.3427","39.1","214.02","158","60.03","31"
"07/17/12 10:55:04","171.3465","43.8","214.08","268","60.11","31"
"07/17/12 11:00:03","171.3513","95.5","216.21","462","60.07","30"
"07/17/12 11:05:04","171.3589","79.8","215.01","393","60.03","30"
"07/17/12 11:10:03","171.3644","64.9","214.6","330","60.0","30"
"07/17/12 11:15:03","171.3685","51.0","214.6","406","60.03","30"
"07/17/12 11:20:03","171.372","51.0","214.1","372","60.0","30"
"07/17/12 11:25:03","171.3755","50.2","214.81","205","60.03","30"
"07/17/12 11:30:03","171.3789","49.9","214.04","386","60.03","29"
"07/17/12 11:35:03","171.3819","40.5","214.08","233","60.03","29"
"07/17/12 11:40:02","171.3846","29.1","213.6","213","60.03","28"
"07/17/12 11:45:03","171.3872","38.6","213.91","161","60.03","28"
"07/17/12 11:50:04","171.3902","49.2","213.65","384","60.0","28"
"07/17/12 11:55:03","171.3938","45.9","213.39","388","60.03","28"
"07/17/12 12:00:03","171.3976","48.0","213.01","436","60.03","27"
"07/17/12 12:05:02","171.4015","47.1","214.96","377","60.03","28"
"07/17/12 12:10:03","171.4055","44.1","214.58","345","60.0","28"
"07/17/12 12:15:03","171.4114","79.3","214.39","395","60.0","28"
"07/17/12 12:20:04","171.4173","68.4","214.03","347","60.0","29"
"07/17/12 12:25:03","171.4218","50.9","214.46","162","60.03","29"
"07/17/12 12:30:04","171.4218","57.8","214.18","197","60.03","29"
"07/17/12 12:35:02","171.4257","65.2","214.8","182","60.03","30"
"07/17/12 12:40:04","171.4296","43.7","214.34","348","60.0","30"
"07/17/12 12:45:03","171.4335","63.3","214.47","344","60.03","30"
"07/17/12 12:50:03","171.4386","89.5","215.12","431","60.07","30"
"07/17/12 12:55:04","171.4442","41.5","214.45","268","60.03","30"
"07/17/12 13:00:04","171.4481","46.6","213.87","119","60.03","30"
"07/17/12 13:05:03","171.452","60.9","214.92","217","60.03","30"
"07/17/12 13:10:04","171.4559","57.4","213.11","103","60.0","30"
"07/17/12 13:15:04","171.4594","34.4","214.34","109","60.03","30"
"07/17/12 13:20:03","171.4621","38.8","214.04","138","60.03","30"
"07/17/12 13:25:04","171.4648","32.9","214.62","313","60.03","30"
"07/17/12 13:30:02","171.4684","47.1","214.46","383","60.0","30"
"07/17/12 13:35:03","171.4727","97.3","215.71","471","60.03","30"
"07/17/12 13:40:03","171.4813","111.1","216.4","527","60.03","31"
"07/17/12 13:45:02","171.4908","97.8","215.68","471","60.03","32"
"07/17/12 13:50:03","171.4993","139.5","216.46","654","60.03","32"
"07/17/12 13:55:04","171.5059","46.0","214.29","285","60.03","32"
"07/17/12 14:00:04","171.5109","93.4","215.05","447","60.07","32"
"07/17/12 14:05:04","171.519","56.1","214.92","360","60.03","32"
"07/17/12 14:10:03","171.5322","195.7","217.41","877","60.03","35"
"07/17/12 14:15:03","171.5427","69.9","214.86","353","60.03","35"
"07/17/12 14:20:04","171.5503","164.6","215.94","759","60.03","36"
"07/17/12 14:25:03","171.5644","196.5","217.09","890","60.0","37"
"07/17/12 14:30:03","171.5788","195.4","217.49","882","60.07","38"
"07/17/12 14:35:03","171.5936","186.6","217.38","839","60.03","39"
"07/17/12 14:40:04","171.6077","177.5","216.09","814","60.0","40"
"07/17/12 14:45:04","171.6203","181.2","217.03","827","60.03","41"
"07/17/12 14:50:04","171.6341","181.8","216.57","826","60.0","42"
"07/17/12 14:55:03","171.646","61.5","214.31","319","60.03","42"
"07/17/12 15:00:04","171.6591","142.5","215.15","662","60.03","43"
"07/17/12 15:05:03","171.6699","173.9","215.39","796","60.03","42"
"07/17/12 15:10:04","171.682","174.9","216.17","801","60.0","43"
"07/17/12 15:15:04","171.6934","178.6","215.96","817","60.03","42"
"07/17/12 15:20:03","171.7065","162.3","216.01","749","60.0","42"
"07/17/12 15:25:03","171.7188","154.2","215.39","716","60.0","41"
"07/17/12 15:30:04","171.7309","155.8","216.13","720","60.03","41"
"07/17/12 15:35:02","171.7425","147.1","215.81","679","60.03","41"
"07/17/12 15:40:03","171.7513","57.7","213.58","217","60.0","40"
"07/17/12 15:45:04","171.7629","156.6","215.17","724","60.0","40"
"07/17/12 15:50:03","171.7713","70.0","213.82","388","60.03","39"
"07/17/12 15:55:04","171.7783","54.7","213.32","208","60.03","39"
"07/17/12 16:00:02","171.7842","147.9","215.2","693","60.03","38"
"07/17/12 16:05:03","171.7951","137.8","215.37","647","60.03","39"
"07/17/12 16:10:02","171.8055","131.5","214.24","616","60.03","39"
"07/17/12 16:15:03","171.8153","147.4","215.71","687","60.03","39"
"07/17/12 16:20:03","171.8215","98.8","214.94","475","60.03","38"
"07/17/12 16:25:03","171.8269","48.3","212.91","356","60.03","38"
"07/17/12 16:30:04","171.8361","127.3","215.5","592","60.03","38"
"07/17/12 16:35:03","171.8462","126.9","215.54","597","60.03","38"
"07/17/12 16:40:03","171.8555","117.6","215.01","561","60.03","38"
"07/17/12 16:45:03","171.8622","109.0","215.27","525","60.03","37"
"07/17/12 16:50:04","171.8703","108.0","215.84","509","60.03","37"
"07/17/12 16:55:04","171.8785","103.6","214.91","498","60.03","37"
"07/17/12 17:00:03","171.8856","76.2","215.18","374","60.07","36"
"07/17/12 17:05:04","171.8898","48.7","214.22","410","60.03","36"
"07/17/12 17:10:04","171.8949","82.1","214.96","403","60.03","36"
"07/17/12 17:15:04","171.9013","87.9","214.76","431","60.03","35"
"07/17/12 17:20:02","171.9083","88.3","214.19","432","60.03","35"
"07/17/12 17:25:03","171.9151","81.5","215.31","403","60.0","35"
"07/17/12 17:30:04","171.921","73.0","214.85","365","60.03","34"
"07/17/12 17:35:03","171.9262","49.8","213.9","336","60.03","34"
"07/17/12 17:40:04","171.9311","72.2","214.87","361","60.03","34"
"07/17/12 17:45:02","171.9364","67.1","214.71","341","60.03","34"
"07/17/12 17:50:03","171.9408","44.4","214.96","340","60.03","34"
"07/17/12 17:55:04","171.9446","47.4","213.77","361","60.07","34"
"07/17/12 18:00:03","171.9481","27.5","213.57","161","60.0","34"
"07/17/12 18:05:04","171.9502","27.0","213.07","130","60.03","33"
"07/17/12 18:10:03","171.9538","40.8","214.7","255","60.0","33"
"07/17/12 18:15:04","171.9573","37.4","214.16","327","60.03","33"
"07/17/12 18:20:02","171.9599","15.8","213.47","18","60.03","33"
"07/17/12 18:25:03","171.962","37.5","214.06","150","60.03","32"
"07/17/12 18:30:03","171.9649","31.7","214.33","298","60.03","32"
"07/17/12 18:35:02","171.9677","33.9","213.74","197","60.03","32"
"07/17/12 18:40:03","171.97","32.9","213.89","327","60.07","32"
"07/17/12 18:45:03","171.9718","25.5","212.83","54","60.03","31"
"07/17/12 18:50:04","171.973","3.3","212.78","251","60.03","31"
"07/17/12 19:00:04","171.9748","10.9","212.96","1","60.03","29"
"07/17/12 19:05:04","171.9754","13.8","213.18","24","60.0","29"
"07/17/12 19:10:04","171.9761","13.1","213.81","2","60.03","28"
"07/17/12 19:15:04","171.9768","12.8","213.24","3","60.03","28"
"07/17/12 19:20:03","171.9775","14.0","213.7","27","60.03","27"
"07/17/12 19:25:03","171.978","6.9","213.62","0","60.0","27"
"07/17/12 19:30:04","171.9786","0.9","214.03","219","60.03","27"
"07/17/12 19:35:04","171.9791","0.0","213.57","0","60.03","27"
"07/17/12 19:40:03","171.9796","14.0","213.15","0","60.03","27"
"07/17/12 19:45:03","171.9799","10.8","213.43","24","60.03","26"
"07/17/12 19:50:04","171.9803","0.0","213.18","0","60.03","26"
"07/17/12 19:55:02","171.9805","0.0","213.16","0","60.07","26"
"07/18/12 06:00:04","171.9814","7.1","212.25","235","60.0","19"
"07/18/12 06:05:08","171.9816","0.0","212.01","0","60.0","20"
"07/18/12 06:10:04","171.982","0.0","213.55","0","60.03","20"
"07/18/12 06:15:04","171.9824","14.0","214.76","2","60.03","20"
"07/18/12 06:20:04","171.9829","11.7","213.84","38","60.0","20"
"07/18/12 06:25:03","171.9835","10.6","213.94","1","60.07","20"
"07/18/12 06:30:04","171.9843","11.7","213.97","1","60.03","20"
"07/18/12 06:35:04","171.9852","7.4","213.22","228","60.07","20"
"07/18/12 06:40:03","171.9863","11.1","213.5","64","60.0","20"
"07/18/12 06:45:03","171.9876","15.0","214.83","38","60.03","21"
"07/18/12 06:50:04","171.9891","29.9","214.52","47","60.03","21"
"07/18/12 06:55:04","171.9908","17.5","214.66","19","60.03","21"
"07/18/12 07:00:04","171.9928","25.1","214.33","182","60.03","21"
"07/18/12 07:05:04","171.9951","27.3","213.8","69","60.03","22"
"07/18/12 07:10:04","171.9977","30.5","213.54","160","60.0","22"
"07/18/12 07:15:03","172.0006","35.3","214.31","86","60.03","22"
"07/18/12 07:20:03","172.0038","49.5","213.86","283","60.03","22"
"07/18/12 07:25:03","172.0072","40.0","213.03","118","60.03","23"
"07/18/12 07:30:04","172.0111","43.8","213.52","434","60.03","23"
"07/18/12 07:35:04","172.015","48.1","213.76","356","60.07","23"
"07/18/12 07:40:03","172.0189","58.6","214.29","228","60.0","23"
"07/18/12 07:45:04","172.0228","56.9","213.97","248","60.03","24"
"07/18/12 07:50:05","172.0267","53.5","214.34","361","60.03","24"
"07/18/12 07:55:03","172.0306","60.7","214.76","136","60.03","24"
"07/18/12 08:00:03","172.0348","40.1","213.32","86","60.03","24"
"07/18/12 08:05:04","172.0392","49.7","214.48","132","60.03","24"
"07/18/12 08:10:03","172.0438","72.6","212.99","431","60.03","25"
"07/18/12 08:15:04","172.0505","91.9","214.94","445","60.03","25"
"07/18/12 08:20:04","172.0579","95.7","215.87","461","60.03","25"
"07/18/12 08:25:04","172.0654","100.5","215.03","483","60.03","26"
"07/18/12 08:30:04","172.0734","103.4","214.27","501","60.03","26"
"07/18/12 08:35:04","172.0816","108.9","214.63","522","60.0","27"
"07/18/12 08:40:03","172.0902","111.7","215.04","531","60.0","27"
"07/18/12 08:45:03","172.0989","114.3","214.75","545","60.0","28"
"07/18/12 08:50:03","172.1081","119.1","214.1","567","60.03","28"
"07/18/12 08:55:04","172.1176","123.1","214.78","585","60.03","28"
"07/18/12 09:00:04","172.1273","127.0","215.71","599","60.0","29"
"07/18/12 09:05:05","172.1373","131.6","215.98","618","60.03","29"
"07/18/12 09:10:03","172.1477","133.9","216.12","628","60.0","29"
"07/18/12 09:15:04","172.1582","137.8","216.43","640","60.03","30"
"07/18/12 09:20:03","172.1691","142.4","216.24","662","60.0","30"
"07/18/12 09:25:03","172.1803","144.7","216.0","673","60.0","30"
"07/18/12 09:30:04","172.1918","148.6","215.85","686","60.03","31"
"07/18/12 09:35:05","172.2034","152.3","216.68","702","60.03","31"
"07/18/12 09:40:04","172.2153","153.9","216.3","713","60.03","31"
"07/18/12 09:45:04","172.2274","156.5","215.98","723","60.0","32"
"07/18/12 09:50:04","172.2398","160.1","216.98","733","60.03","32"
"07/18/12 09:55:04","172.2523","162.6","216.6","751","60.03","32"
"07/18/12 10:00:03","172.2651","166.0","219.71","753","60.0","32"
"07/18/12 10:05:04","172.2782","168.6","218.28","768","60.0","33"
"07/18/12 10:10:03","172.2914","171.8","217.88","782","60.03","33"
"07/18/12 10:15:04","172.3049","174.7","218.92","789","60.03","33"
"07/18/12 10:20:05","172.3186","176.8","217.76","805","60.03","33"
"07/18/12 10:25:03","172.3323","180.1","218.38","818","60.0","34"
"07/18/12 10:30:03","172.3465","182.5","218.23","824","60.03","34"
"07/18/12 10:35:04","172.3608","183.5","217.42","837","60.0","34"
"07/18/12 10:40:04","172.3752","185.8","208.29","880","60.0","35"
"07/18/12 10:45:04","172.3897","187.2","217.2","855","60.03","35"
"07/18/12 10:50:03","172.4044","189.5","218.41","857","60.0","35"
"07/18/12 10:55:04","172.4192","190.5","218.31","863","60.03","36"
"07/18/12 11:00:05","172.4342","194.2","217.46","880","60.03","36"
"07/18/12 11:05:04","172.4494","196.8","217.55","888","60.0","36"
"07/18/12 11:10:03","172.4645","195.6","217.27","883","60.03","36"
"07/18/12 11:15:03","172.4768","72.8","215.01","361","60.0","36"
"07/18/12 11:20:04","172.4864","195.9","218.4","884","60.03","35"
"07/18/12 11:25:04","172.4997","85.6","215.46","419","60.0","36"
"07/18/12 11:30:03","172.5138","196.0","218.74","877","60.03","36"
"07/18/12 11:35:04","172.5289","195.7","217.67","886","60.0","37"
"07/18/12 11:40:03","172.5441","195.5","218.06","884","60.0","37"
"07/18/12 11:45:04","172.5593","195.5","217.6","880","60.0","38"
"07/18/12 11:50:04","172.5738","195.1","215.84","885","60.03","38"
"07/18/12 11:55:03","172.589","195.5","217.08","887","60.0","38"
"07/18/12 12:00:04","172.6014","195.5","217.55","896","60.07","38"
"07/18/12 12:05:03","172.6151","194.5","218.28","891","60.03","38"
"07/18/12 12:10:04","172.6303","196.2","218.39","889","60.03","38"
"07/18/12 12:15:03","172.6455","196.7","218.09","885","60.03","38"
"07/18/12 12:20:04","172.6606","200.3","217.52","902","60.0","38"
"07/18/12 12:25:05","172.6758","197.0","217.58","879","60.0","38"
"07/18/12 12:30:04","172.6911","195.5","218.37","884","59.96","38"
"07/18/12 12:35:04","172.7064","196.0","217.21","889","60.0","38"
"07/18/12 12:40:03","172.7216","195.0","217.0","888","60.03","37"
"07/18/12 12:45:05","172.737","195.4","216.55","892","60.0","37"
"07/18/12 12:50:03","172.7523","196.5","218.27","884","60.03","37"
"07/18/12 12:55:04","172.7676","196.9","218.81","884","60.03","37"
"07/18/12 13:00:04","172.7829","196.5","217.74","887","60.03","37"
"07/18/12 13:05:03","172.7982","195.4","216.46","893","60.03","38"
"07/18/12 13:10:04","172.8135","196.7","218.84","886","60.03","38"
"07/18/12 13:15:04","172.8288","196.2","219.12","882","60.0","38"
"07/18/12 13:20:03","172.844","196.1","218.75","887","60.03","38"
"07/18/12 13:25:03","172.8593","196.1","218.1","871","60.03","38"
"07/18/12 13:30:04","172.8747","196.1","218.3","890","60.03","38"
"07/18/12 13:35:03","172.8899","195.9","217.8","893","60.0","38"
"07/18/12 13:40:04","172.9053","195.7","217.73","890","60.03","38"
"07/18/12 13:45:03","172.9205","195.6","213.89","893","60.03","38"
"07/18/12 13:50:05","172.9359","195.9","216.62","896","60.03","38"
"07/18/12 13:55:04","172.9511","194.9","216.41","890","60.03","38"
"07/18/12 14:00:03","172.9663","196.2","217.35","891","60.07","38"
"07/18/12 14:05:04","172.9815","193.8","216.82","883","60.03","38"
"07/18/12 14:10:03","172.9966","193.9","218.06","877","60.03","38"
"07/18/12 14:15:04","173.0116","191.7","218.79","866","60.03","38"
"07/18/12 14:20:04","173.0264","190.0","217.1","866","60.03","38"
"07/18/12 14:25:03","173.041","187.5","217.69","858","60.03","38"
"07/18/12 14:30:03","173.0557","185.5","216.91","845","60.03","38"
"07/18/12 14:35:05","173.0701","184.4","216.36","844","60.07","38"
"07/18/12 14:40:03","173.0843","182.7","217.14","829","60.0","38"
"07/18/12 14:45:05","173.0985","179.4","216.93","814","60.0","38"
"07/18/12 14:50:03","173.1124","178.3","216.93","811","60.0","38"
"07/18/12 14:55:04","173.1263","177.1","216.94","810","60.0","38"
"07/18/12 15:00:03","173.1399","173.4","216.25","795","60.0","38"
"07/18/12 15:05:04","173.1535","171.3","216.28","789","60.03","38"
"07/18/12 15:10:03","173.1667","170.0","217.47","776","60.03","37"
"07/18/12 15:15:03","173.1798","167.3","216.87","765","60.0","37"
"07/18/12 15:20:03","173.1927","164.3","216.67","754","60.03","37"
"07/18/12 15:25:04","173.2054","161.3","216.94","738","60.03","37"
"07/18/12 15:30:03","173.2178","158.0","216.72","727","60.03","37"
"07/18/12 15:35:05","173.23","155.0","216.74","717","60.03","37"
"07/18/12 15:40:03","173.242","153.0","215.92","708","60.0","36"
"07/18/12 15:45:04","173.2537","149.7","216.22","695","60.0","36"
"07/18/12 15:50:04","173.2653","146.7","215.48","683","60.0","36"
"07/18/12 15:55:04","173.2765","144.6","216.95","664","60.03","35"
"07/18/12 16:00:03","173.2876","140.2","216.79","653","60.03","35"
"07/18/12 16:05:04","173.2984","136.1","215.22","640","60.07","35"
"07/18/12 16:10:03","173.3089","133.9","216.16","627","60.03","34"
"07/18/12 16:15:03","173.3192","129.2","216.22","604","60.0","34"
"07/18/12 16:20:04","173.3292","126.6","216.61","591","60.03","34"
"07/18/12 16:25:04","173.3389","123.5","216.51","579","60.03","33"
"07/18/12 16:30:04","173.3484","117.4","215.85","558","60.03","33"
"07/18/12 16:35:04","173.3572","108.8","215.48","520","60.03","32"
"07/18/12 16:40:04","173.3656","111.3","216.14","526","60.03","32"
"07/18/12 16:45:05","173.374","106.8","215.4","513","60.03","32"
"07/18/12 16:50:03","173.3822","101.0","215.16","488","60.03","32"
"07/18/12 16:55:04","173.3894","84.2","215.66","413","60.0","31"
"07/18/12 17:00:04","173.3965","94.0","215.98","454","60.03","31"
"07/18/12 17:05:04","173.4037","91.3","215.71","443","60.03","31"
"07/18/12 17:10:04","173.4106","86.2","215.68","421","60.03","30"
"07/18/12 17:15:05","173.4171","80.4","215.01","399","60.03","30"
"07/18/12 17:20:05","173.4232","76.6","215.13","379","60.03","29"
"07/18/12 17:25:04","173.4289","72.1","215.27","360","60.03","29"
"07/18/12 17:30:03","173.4343","67.7","214.92","340","60.03","29"
"07/18/12 17:35:04","173.4393","62.3","215.42","320","60.0","28"
"07/18/12 17:40:05","173.4435","42.6","215.05","167","60.03","28"
"07/18/12 17:45:04","173.4469","49.3","215.5","313","60.0","27"
"07/18/12 17:50:04","173.4507","45.0","214.5","107","60.03","27"
"07/18/12 17:55:04","173.454","49.5","214.91","379","60.03","27"
"07/18/12 18:00:03","173.4574","35.9","214.15","102","60.03","27"
"07/18/12 18:05:04","173.4604","42.5","214.08","310","60.0","26"
"07/18/12 18:10:05","173.4631","38.2","213.92","261","60.03","26"
"07/18/12 18:15:04","173.4656","34.2","213.84","67","60.03","26"
"07/18/12 18:20:04","173.4678","25.6","214.8","146","60.03","25"
"07/18/12 18:25:03","173.4695","20.5","213.97","234","60.03","25"
"07/18/12 18:30:03","173.4711","21.1","214.36","18","60.03","25"
"07/18/12 18:35:04","173.4725","22.8","213.79","169","60.0","25"
"07/18/12 18:40:03","173.4733","0.0","214.08","142","60.03","24"
"07/18/12 18:45:04","173.474","0.6","213.27","0","60.03","24"
"07/18/12 18:50:03","173.4747","15.2","213.28","15","60.03","24"
"07/18/12 18:55:04","173.4755","16.7","213.69","8","60.07","23"
"07/18/12 19:00:04","173.4766","11.5","214.71","235","59.96","23"
"07/18/12 19:05:03","173.4776","11.1","213.64","69","60.0","23"
"07/18/12 19:10:05","173.4783","0.0","214.26","0","60.03","23"
"07/18/12 19:15:04","173.4789","0.0","213.86","0","60.03","23"
"07/18/12 19:20:05","173.4796","14.6","213.93","4","60.03","23"
"07/18/12 19:25:03","173.4803","15.1","213.6","7","60.0","23"
"07/18/12 19:30:03","173.4809","0.0","214.04","0","60.03","23"
"07/18/12 19:35:04","173.4814","13.6","213.61","1","60.0","23"
"07/18/12 19:40:04","173.4818","5.9","214.18","162","60.03","23"
"07/18/12 19:45:04","173.4821","0.0","213.34","0","60.03","23"
"07/18/12 19:50:05","173.4824","0.0","214.4","0","60.0","22"
"07/19/12 06:05:05","173.4832","0.0","213.34","0","60.03","19"
"07/19/12 06:10:04","173.4838","0.0","212.93","73","60.03","20"
"07/19/12 06:15:05","173.4845","14.3","212.44","32","60.0","20"
"07/19/12 06:20:05","173.4853","15.5","212.59","125","60.03","20"
"07/19/12 06:25:05","173.4861","15.0","213.1","133","60.03","20"
"07/19/12 06:30:03","173.4873","12.2","212.86","255","60.03","20"
"07/19/12 06:35:05","173.4883","12.2","212.14","124","60.07","20"
"07/19/12 06:40:04","173.4892","16.0","213.98","128","60.03","21"
"07/19/12 06:45:05","173.4904","12.8","214.19","11","60.0","21"
"07/19/12 06:50:05","173.4919","17.6","213.98","4","60.03","22"
"07/19/12 06:55:04","173.4933","13.7","214.45","245","60.03","22"
"07/19/12 07:00:05","173.4944","22.8","213.9","246","60.0","22"
"07/19/12 07:05:04","173.4967","28.5","214.72","272","60.03","22"
"07/19/12 07:10:05","173.4979","13.0","213.42","226","60.03","22"
"07/19/12 07:15:04","173.4992","33.9","213.88","47","60.03","22"
"07/19/12 07:20:04","173.5008","33.6","213.97","248","60.03","22"
"07/19/12 07:25:05","173.5027","22.9","213.75","252","60.03","22"
"07/19/12 07:30:04","173.5055","50.0","214.45","233","60.0","23"
"07/19/12 07:40:03","173.5117","44.5","215.64","384","60.03","23"
"07/19/12 07:45:05","173.5179","95.5","215.67","458","60.0","24"
"07/19/12 07:50:05","173.523","43.4","214.18","178","60.0","24"
"07/19/12 07:55:05","173.5299","113.0","215.32","536","60.03","25"
"07/19/12 08:00:03","173.5366","62.2","214.8","318","60.03","26"
"07/19/12 08:05:05","173.5406","40.4","214.68","110","60.0","26"
"07/19/12 08:10:04","173.5442","51.9","214.24","387","60.0","26"
"07/19/12 08:15:05","173.5477","50.8","214.76","125","60.03","26"
"07/19/12 08:20:04","173.551","49.1","214.7","204","60.03","26"
"07/19/12 08:25:04","173.5543","49.2","214.79","221","60.03","26"
"07/19/12 08:30:03","173.5577","37.7","214.13","176","60.07","26"
"07/19/12 08:35:05","173.5611","49.4","214.36","214","60.03","25"
"07/19/12 08:40:04","173.5647","44.6","214.5","142","60.03","25"
"07/19/12 08:45:05","173.5682","39.1","213.75","403","60.03","26"
"07/19/12 08:50:05","173.5718","51.3","214.0","254","60.0","25"
"07/19/12 08:55:04","173.5755","55.9","214.51","248","60.03","25"
"07/19/12 09:00:04","173.5794","54.7","214.45","347","60.03","25"
"07/19/12 09:05:04","173.5833","55.9","214.74","105","60.03","25"
"07/19/12 09:10:05","173.5872","41.8","214.1","293","60.0","25"
"07/19/12 09:15:04","173.5911","53.8","213.48","194","60.03","25"
"07/19/12 09:20:04","173.5951","43.5","213.8","360","60.0","26"
"07/19/12 09:25:03","173.6005","93.3","215.02","455","60.0","26"
"07/19/12 09:30:05","173.6064","55.0","213.87","178","60.0","26"
"07/19/12 09:35:05","173.6148","134.8","215.91","631","60.0","27"
"07/19/12 09:40:05","173.6258","143.6","216.85","662","60.03","28"
"07/19/12 09:45:04","173.6357","151.8","216.87","696","60.0","28"
"07/19/12 09:50:04","173.648","172.9","218.16","787","60.03","30"
"07/19/12 09:55:04","173.662","184.0","216.91","841","60.07","31"
"07/19/12 10:00:04","173.6765","187.9","216.34","858","60.0","32"
"07/19/12 10:05:04","173.691","154.5","216.54","713","60.03","32"
"07/19/12 10:10:05","173.7028","192.9","218.7","869","60.03","32"
"07/19/12 10:15:04","173.7178","192.5","217.77","868","60.0","33"
"07/19/12 10:20:04","173.7326","191.2","217.46","869","60.03","33"
"07/19/12 10:25:05","173.7475","190.5","216.15","867","60.03","34"
"07/19/12 10:30:04","173.7625","189.7","218.02","862","60.03","34"
"07/19/12 10:35:05","173.7767","167.5","216.51","773","60.07","34"
"07/19/12 10:40:04","173.7884","150.3","216.74","699","60.03","33"
"07/19/12 10:45:05","173.7972","90.3","214.37","436","60.0","32"
"07/19/12 10:50:04","173.8047","146.8","215.86","679","60.03","32"
"07/19/12 10:55:05","173.8173","193.4","217.41","872","60.03","32"
"07/19/12 11:00:04","173.8325","195.5","217.85","887","60.03","33"
"07/19/12 11:05:05","173.8478","195.8","218.19","882","60.0","34"
"07/19/12 11:10:04","173.8631","195.8","218.14","879","60.0","35"
"07/19/12 11:15:04","173.8782","195.7","218.24","888","60.03","35"
"07/19/12 11:20:03","173.8935","195.0","217.92","887","60.03","36"
"07/19/12 11:25:04","173.9088","195.8","218.16","886","60.03","36"
"07/19/12 11:30:05","173.924","195.1","217.16","886","60.0","36"
"07/19/12 11:35:04","173.9393","195.8","217.36","886","60.0","36"
"07/19/12 11:40:04","173.9545","195.0","216.56","882","60.03","37"
"07/19/12 11:45:04","173.9697","195.6","218.19","881","60.0","37"
"07/19/12 11:50:04","173.985","195.5","217.8","883","60.0","37"
"07/19/12 11:55:03","174.0002","196.0","217.71","885","60.03","37"
"07/19/12 12:00:04","174.0155","196.0","217.8","886","60.03","37"
"07/19/12 12:05:04","174.0307","194.9","217.09","885","60.03","37"
"07/19/12 12:10:05","174.046","195.3","217.02","885","60.0","37"
"07/19/12 12:15:05","174.0613","195.8","217.54","889","60.03","37"
"07/19/12 12:20:05","174.0765","196.4","217.91","882","60.0","38"
"07/19/12 12:25:05","174.0917","195.2","217.43","889","60.03","37"
"07/19/12 12:30:04","174.1069","195.7","217.27","890","60.0","38"
"07/19/12 12:35:05","174.1223","195.8","217.39","885","60.03","38"
"07/19/12 12:40:04","174.1374","195.7","217.79","883","60.0","38"
"07/19/12 12:45:05","174.1528","195.9","217.44","890","60.03","38"
"07/19/12 12:50:04","174.1679","194.9","217.21","887","60.07","38"
"07/19/12 12:55:04","174.1831","196.2","218.02","887","60.07","38"
"07/19/12 13:00:05","174.1984","192.9","217.71","872","60.03","37"
"07/19/12 13:05:04","174.2136","195.4","217.51","893","60.03","38"
"07/19/12 13:10:05","174.2289","195.9","217.6","887","60.03","36"
"07/19/12 13:15:04","174.2441","196.5","218.4","882","60.03","36"
"07/19/12 13:20:05","174.2595","196.3","218.02","890","60.0","37"
"07/19/12 13:25:05","174.2748","196.4","218.21","880","60.03","37"
"07/19/12 13:30:04","174.29","196.0","218.07","891","60.0","37"
"07/19/12 13:35:04","174.305","183.6","217.5","833","60.03","36"
"07/19/12 13:40:04","174.3202","195.3","217.96","880","60.0","37"
"07/19/12 13:45:04","174.3354","195.7","218.65","882","60.0","38"
"07/19/12 13:50:04","174.3506","195.1","217.66","884","60.03","38"
"07/19/12 13:55:04","174.3659","194.9","217.9","885","60.03","38"
"07/19/12 14:00:05","174.3812","195.0","217.84","889","60.07","38"
"07/19/12 14:05:05","174.3964","196.0","218.88","878","60.03","38"
"07/19/12 14:10:05","174.4116","195.4","218.43","879","60.03","38"
"07/19/12 14:15:04","174.4269","195.3","218.01","881","60.03","38"
"07/19/12 14:20:05","174.4422","189.8","217.7","863","60.03","37"
"07/19/12 14:25:04","174.4567","195.6","217.99","890","60.03","37"
"07/19/12 14:30:05","174.472","194.2","218.53","875","60.0","37"
"07/19/12 14:35:04","174.487","191.7","217.54","869","60.03","37"
"07/19/12 14:40:05","174.5019","189.3","218.5","857","60.03","37"
"07/19/12 14:45:04","174.5165","185.4","218.18","839","60.0","37"
"07/19/12 14:50:04","174.5309","184.2","216.7","843","60.0","36"
"07/19/12 14:55:05","174.5452","181.7","216.88","830","60.0","36"
"07/19/12 15:00:05","174.5593","178.2","217.69","812","60.03","36"
"07/19/12 15:05:05","174.573","174.9","216.09","801","60.0","36"
"07/19/12 15:10:04","174.5865","172.7","216.74","788","60.03","36"
"07/19/12 15:15:04","174.5998","170.0","216.39","781","60.0","35"
"07/19/12 15:20:04","174.6129","166.1","216.56","757","60.0","36"
"07/19/12 15:25:04","174.6257","163.0","216.76","745","60.03","36"
"07/19/12 15:30:05","174.6384","160.3","217.25","741","60.03","35"
"07/19/12 15:35:05","174.6506","157.0","216.93","721","60.03","35"
"07/19/12 15:40:04","174.6627","154.4","215.98","716","60.03","35"
"07/19/12 15:45:05","174.6746","150.9","217.22","697","60.0","35"
"07/19/12 15:50:05","174.6863","147.0","216.21","682","60.03","35"
"07/19/12 15:55:04","174.6974","144.0","216.37","671","60.07","34"
"07/19/12 16:00:03","174.7084","140.1","216.73","652","60.03","34"
"07/19/12 16:05:05","174.7192","136.0","215.55","636","60.03","34"
"07/19/12 16:10:05","174.7297","132.8","216.65","622","60.03","34"
"07/19/12 16:15:05","174.7399","129.2","216.6","602","60.03","34"
"07/19/12 16:20:04","174.7498","125.3","215.7","589","60.0","34"
"07/19/12 16:25:04","174.7594","121.2","216.0","573","60.03","34"
"07/19/12 16:30:05","174.7687","117.6","215.29","560","60.03","33"
"07/19/12 16:35:05","174.7777","114.4","215.86","543","60.0","33"
"07/19/12 16:40:04","174.7863","107.8","216.73","514","60.03","33"
"07/19/12 16:45:04","174.7948","104.1","216.09","495","60.03","32"
"07/19/12 16:50:05","174.8025","99.1","216.4","473","60.03","32"
"07/19/12 16:55:05","174.8093","67.8","215.57","347","60.07","32"
"07/19/12 17:00:05","174.8132","95.5","215.84","462","60.03","31"
"07/19/12 17:05:04","174.8204","90.9","215.62","442","60.03","31"
"07/19/12 17:10:05","174.8273","85.1","215.52","418","60.03","31"
"07/19/12 17:15:05","174.8337","80.5","215.09","394","60.03","31"
"07/19/12 17:20:04","174.8397","75.7","214.1","379","60.03","31"
"07/19/12 17:25:04","174.8454","71.1","214.93","355","60.03","31"
"07/19/12 17:30:04","174.8508","66.8","215.0","340","60.07","31"
"07/19/12 17:35:05","174.8558","62.6","215.05","321","60.03","31"
"07/19/12 17:40:05","174.86","42.9","214.39","370","60.03","30"
"07/19/12 17:45:04","174.8638","48.5","214.04","371","60.03","30"
"07/19/12 17:50:05","174.8677","48.7","214.26","336","60.03","30"
"07/19/12 17:55:04","174.8713","45.5","213.73","238","60.03","30"
"07/19/12 18:00:05","174.8745","45.3","213.49","227","60.07","30"
"07/19/12 18:05:04","174.8774","42.5","213.93","322","60.03","30"
"07/19/12 18:10:05","174.8797","11.6","212.77","23","60.0","29"
"07/19/12 18:15:05","174.8815","24.8","214.03","76","60.03","29"
"07/19/12 18:20:05","174.884","28.5","214.46","255","60.03","29"
"07/19/12 18:25:05","174.8864","35.6","214.37","116","60.03","28"
"07/19/12 18:30:04","174.8887","27.6","214.07","62","60.07","28"
"07/19/12 18:35:05","174.8909","33.1","214.47","141","60.03","28"
"07/19/12 18:40:04","174.8929","14.6","214.01","59","60.03","28"
"07/19/12 18:45:04","174.8947","12.1","213.77","53","60.0","28"
"07/19/12 18:50:05","174.8963","19.3","213.4","111","60.03","28"
"07/19/12 18:55:05","174.8977","14.4","213.45","153","60.0","27"
"07/19/12 19:00:05","174.8989","13.3","213.49","30","60.0","27"
"07/19/12 19:05:05","174.8998","15.6","213.5","1","60.03","26"
"07/19/12 19:10:04","174.9008","13.4","213.63","13","60.0","26"
"07/19/12 19:15:03","174.9016","15.1","213.36","0","60.03","26"
"07/19/12 19:20:05","174.9023","13.7","212.97","82","60.03","26"
"07/19/12 19:25:04","174.9029","11.8","213.94","87","60.03","26"
"07/19/12 19:30:04","174.9035","14.0","213.62","21","60.03","25"
"07/19/12 19:35:04","174.904","10.9","213.43","13","60.03","25"
"07/19/12 19:40:04","174.9045","13.9","213.62","75","60.03","25"
"07/19/12 19:45:05","174.9049","0.0","214.03","0","60.03","25"
"07/19/12 19:50:05","174.9053","0.0","213.75","0","60.03","25"
"07/19/12 19:55:04","174.9056","13.5","213.81","3","60.03","25"
"07/19/12 20:00:05","174.906","11.0","212.24","1","60.0","24"
"07/19/12 20:05:04","174.9064","0.0","212.89","0","60.0","24"
"07/19/12 20:10:05","174.9068","0.0","212.66","0","60.0","24"
"07/20/12 06:05:08","174.9079","0.0","212.97","0","60.03","18"
"07/20/12 06:10:07","174.9083","0.0","212.2","0","60.0","18"
"07/20/12 06:15:04","174.9087","0.0","213.66","0","60.07","19"
"07/20/12 06:20:04","174.9092","7.1","214.16","0","60.03","19"
"07/20/12 06:25:04","174.9098","0.0","213.71","101","60.03","19"
"07/20/12 06:30:05","174.9106","12.4","213.4","58","60.03","19"
"07/20/12 06:35:05","174.9116","10.7","213.59","43","60.03","20"
"07/20/12 06:40:05","174.9128","23.9","214.62","202","60.03","20"
"07/20/12 06:45:04","174.9142","20.3","213.67","26","60.07","20"
"07/20/12 06:50:05","174.9159","17.8","214.3","253","60.03","21"
"07/20/12 06:55:04","174.9177","24.0","214.63","295","60.03","22"
"07/20/12 07:00:04","174.9199","25.2","213.51","104","60.0","22"
"07/20/12 07:05:05","174.9221","33.1","212.61","84","60.0","22"
"07/20/12 07:10:05","174.9247","37.4","213.61","164","60.03","23"
"07/20/12 07:15:04","174.9275","44.4","214.4","290","60.0","23"
"07/20/12 07:20:04","174.9308","37.9","214.05","108","60.0","23"
"07/20/12 07:25:04","174.9341","36.9","214.35","380","60.03","24"
"07/20/12 07:30:06","174.9374","40.0","213.81","313","60.03","24"
"07/20/12 07:35:05","174.9406","45.0","213.63","214","60.0","24"
"07/20/12 07:40:04","174.944","45.5","214.01","382","60.03","24"
"07/20/12 07:45:05","174.9479","51.8","214.62","223","60.03","25"
"07/20/12 07:50:04","174.9518","47.2","215.68","355","60.03","25"
"07/20/12 07:55:05","174.9557","53.1","214.35","146","60.0","26"
"07/20/12 08:00:05","174.9597","63.0","214.38","236","60.03","26"
"07/20/12 08:05:05","174.9638","65.7","214.31","366","60.0","27"
"07/20/12 08:10:05","174.9681","44.8","214.15","144","60.03","27"
"07/20/12 08:15:05","174.9727","74.5","214.08","295","60.03","28"
"07/20/12 08:20:04","174.9793","88.5","215.68","432","60.03","28"
"07/20/12 08:25:06","174.9864","92.6","214.09","454","60.07","28"
"07/20/12 08:30:05","174.9937","95.6","214.31","460","60.03","28"
"07/20/12 08:35:05","175.0011","99.9","214.58","480","60.03","29"
"07/20/12 08:40:06","175.0091","103.5","214.54","498","59.96","29"
"07/20/12 08:45:04","175.0173","108.1","214.2","520","60.0","29"
"07/20/12 08:50:05","175.0259","113.3","214.89","538","60.0","30"
"07/20/12 08:55:04","175.0348","115.9","214.9","550","60.03","30"
"07/20/12 09:00:05","175.0441","120.9","216.39","568","60.0","30"
"07/20/12 09:05:04","175.0536","123.7","216.57","577","60.03","30"
"07/20/12 09:10:05","175.0634","127.6","215.87","600","60.0","31"
"07/20/12 09:15:04","175.0735","131.1","215.52","613","60.0","31"
"07/20/12 09:20:04","175.084","144.5","216.24","669","60.03","31"
"07/20/12 09:25:05","175.0932","159.1","217.27","727","60.0","32"
"07/20/12 09:30:05","175.1014","150.8","216.79","697","60.0","32"
"07/20/12 09:35:04","175.1135","157.7","215.84","730","60.03","32"
"07/20/12 09:40:05","175.1244","143.8","215.79","670","60.03","33"
"07/20/12 09:45:04","175.1352","150.9","215.75","694","60.0","33"
"07/20/12 09:50:06","175.147","150.0","215.88","695","60.03","34"
"07/20/12 09:55:04","175.159","153.9","216.31","711","60.03","34"
"07/20/12 10:00:04","175.171","159.1","216.45","731","60.03","35"
"07/20/12 10:05:05","175.183","161.3","217.01","741","60.03","35"
"07/20/12 10:10:05","175.1957","163.3","217.47","742","60.0","36"
"07/20/12 10:15:04","175.2084","165.1","217.51","753","60.0","36"
"07/20/12 10:20:04","175.2213","168.6","217.17","772","60.03","37"
"07/20/12 10:25:05","175.2344","168.0","216.51","773","60.03","38"
"07/20/12 10:30:05","175.2479","186.0","217.47","842","60.03","39"
"07/20/12 10:35:06","175.2589","93.3","215.38","453","60.07","39"
"07/20/12 10:40:06","175.2714","182.3","216.58","832","60.0","39"
"07/20/12 10:45:04","175.2843","99.5","214.72","481","60.03","39"
"07/20/12 10:50:04","175.2944","103.1","214.08","497","60.03","38"
"07/20/12 10:55:04","175.3066","195.0","217.71","885","60.03","38"
"07/20/12 11:00:06","175.3218","195.3","216.9","889","60.03","38"
"07/20/12 11:05:05","175.3338","89.1","215.31","433","60.03","39"
"07/20/12 11:10:04","175.3401","105.5","215.74","506","60.03","37"
"07/20/12 11:15:05","175.3493","132.1","216.87","619","60.0","36"
"07/20/12 11:20:06","175.3641","192.9","217.73","871","60.03","37"
"07/20/12 11:25:05","175.3789","189.2","217.1","862","60.03","37"
"07/20/12 11:30:04","175.3941","195.6","217.25","889","60.0","37"
"07/20/12 11:35:05","175.4068","135.8","215.28","630","60.0","36"
"07/20/12 11:40:05","175.4179","192.5","217.34","878","60.0","36"
"07/20/12 11:45:05","175.432","196.9","217.2","894","60.0","36"
"07/20/12 11:50:05","175.4449","142.0","215.6","660","60.03","36"
"07/20/12 11:55:06","175.4586","196.6","217.62","896","60.03","37"
"07/20/12 12:00:05","175.4711","193.7","219.03","839","60.07","37"
"07/20/12 12:05:06","175.481","104.4","215.81","502","60.0","36"
"07/20/12 12:10:05","175.4906","109.7","216.75","521","60.07","35"
"07/20/12 12:15:05","175.4986","95.6","216.23","458","60.0","34"
"07/20/12 12:20:05","175.508","107.5","215.75","515","60.03","34"
"07/20/12 12:25:04","175.5161","99.8","216.35","480","60.03","33"
"07/20/12 12:30:05","175.5258","127.5","216.3","601","60.0","33"
"07/20/12 12:35:04","175.5351","162.5","216.94","747","60.0","33"
"07/20/12 12:40:05","175.5471","196.8","218.2","892","60.0","34"
"07/20/12 12:45:04","175.5595","105.9","216.2","507","60.03","34"
"07/20/12 12:50:04","175.5719","163.0","217.72","742","60.07","35"
"07/20/12 12:55:04","175.5827","195.2","216.95","890","60.07","35"
"07/20/12 13:00:04","175.5937","125.9","216.13","594","60.0","35"
