"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/20/12 13:05:05","175.6065","142.9","216.98","666","60.03","35"
"07/20/12 13:10:04","175.6176","93.5","215.01","451","60.03","35"
"07/20/12 13:15:05","175.6257","94.1","215.47","454","60.03","35"
"07/20/12 13:20:06","175.6334","72.7","214.47","362","60.0","35"
"07/20/12 13:25:05","175.6433","150.6","215.83","700","60.03","36"
"07/20/12 13:30:05","175.6558","180.1","217.35","817","60.03","37"
"07/20/12 13:35:06","175.6702","188.3","217.87","859","60.0","38"
"07/20/12 13:40:05","175.6844","126.3","216.05","598","60.07","40"
"07/20/12 13:45:04","175.6955","164.9","217.0","756","60.0","40"
"07/20/12 13:50:05","175.7062","146.0","216.37","682","60.03","40"
"07/20/12 13:55:05","175.7203","191.6","218.71","863","60.03","42"
"07/20/12 14:00:04","175.735","185.5","218.11","844","60.03","43"
"07/20/12 14:05:04","175.7432","72.2","215.42","361","60.03","41"
"07/20/12 14:10:05","175.7507","39.6","214.14","389","60.03","41"
"07/20/12 14:15:04","175.7624","184.2","218.0","834","60.0","41"
"07/20/12 14:20:05","175.7765","176.8","218.01","803","60.03","42"
"07/20/12 14:25:05","175.7903","173.9","217.67","791","60.0","42"
"07/20/12 14:30:05","175.8038","171.7","217.29","788","60.03","42"
"07/20/12 14:35:05","175.817","169.9","217.12","772","60.03","43"
"07/20/12 14:40:04","175.8302","168.0","217.11","768","60.03","43"
"07/20/12 14:45:05","175.8432","165.2","216.71","758","60.03","43"
"07/20/12 14:50:05","175.8561","164.2","216.6","754","60.0","43"
"07/20/12 14:55:05","175.8687","160.4","216.83","739","60.03","43"
"07/20/12 15:00:05","175.8812","160.5","217.12","735","60.0","43"
"07/20/12 15:05:05","175.8936","158.2","217.5","726","60.03","43"
"07/20/12 15:10:05","175.9058","155.6","217.81","715","60.0","43"
"07/20/12 15:15:04","175.9179","153.7","217.39","700","60.0","43"
"07/20/12 15:20:05","175.9298","150.2","216.77","695","60.03","43"
"07/20/12 15:25:06","175.9414","147.6","216.66","677","60.03","43"
"07/20/12 15:30:06","175.9528","146.2","217.41","678","60.0","42"
"07/20/12 15:35:04","175.9639","142.0","216.55","665","60.07","42"
"07/20/12 15:40:05","175.9749","138.6","216.12","642","60.0","42"
"07/20/12 15:45:04","175.9855","136.1","216.51","629","60.03","42"
"07/20/12 15:50:06","175.996","132.9","216.73","621","60.03","42"
"07/20/12 15:55:05","176.0062","130.3","215.82","606","60.0","41"
"07/20/12 16:00:05","176.0161","126.1","215.72","594","60.0","41"
"07/20/12 16:05:04","176.0258","123.6","215.41","580","60.0","41"
"07/20/12 16:10:06","176.0354","120.9","215.79","571","60.0","41"
"07/20/12 16:15:05","176.0446","116.7","216.05","555","60.0","41"
"07/20/12 16:20:05","176.0537","115.4","215.95","551","60.03","41"
"07/20/12 16:25:06","176.0626","115.7","216.09","548","60.03","40"
"07/20/12 16:30:05","176.0693","108.4","215.41","520","60.03","40"
"07/20/12 16:35:04","176.0775","103.4","215.27","497","60.0","39"
"07/20/12 16:40:06","176.0855","109.0","214.62","521","60.0","39"
"07/20/12 16:45:04","176.0931","96.9","213.96","461","60.03","39"
"07/20/12 16:50:04","176.1006","95.5","215.63","459","60.03","39"
"07/20/12 16:55:04","176.1077","88.9","215.64","432","60.03","38"
"07/20/12 17:00:05","176.1144","83.8","216.01","407","60.03","38"
"07/20/12 17:05:04","176.1207","79.8","215.49","393","60.03","38"
"07/20/12 17:10:05","176.1268","76.7","215.05","381","60.03","38"
"07/20/12 17:15:06","176.1326","73.1","215.15","364","60.0","37"
"07/20/12 17:20:06","176.1382","71.2","214.39","357","60.03","37"
"07/20/12 17:25:04","176.1435","67.0","214.52","341","60.03","37"
"07/20/12 17:30:06","176.1485","51.0","213.95","355","60.03","36"
"07/20/12 17:35:06","176.1523","47.7","214.88","177","60.03","36"
"07/20/12 17:40:05","176.1562","45.6","214.73","88","60.03","35"
"07/20/12 17:45:06","176.16","45.9","214.05","393","60.03","35"
"07/20/12 17:50:05","176.1636","38.9","212.61","122","60.03","35"
"07/20/12 17:55:05","176.167","47.3","212.96","172","60.03","35"
"07/20/12 18:00:04","176.17","32.9","213.1","86","60.03","34"
"07/20/12 18:05:06","176.1727","29.7","212.93","170","60.03","34"
"07/20/12 18:10:05","176.1753","35.7","213.42","196","60.03","34"
"07/20/12 18:15:06","176.1776","24.7","213.82","95","60.03","33"
"07/20/12 18:20:06","176.1797","20.0","213.62","21","60.03","33"
"07/20/12 18:25:05","176.1815","13.5","213.32","14","60.07","33"
"07/20/12 18:30:05","176.1831","25.4","213.92","221","60.0","32"
"07/20/12 18:35:05","176.1844","13.3","213.01","18","60.03","32"
"07/20/12 18:40:05","176.1855","20.2","213.42","152","60.03","32"
"07/20/12 18:45:05","176.1865","15.1","213.82","121","60.03","32"
"07/20/12 18:50:06","176.1874","12.0","213.39","4","60.07","32"
"07/20/12 18:55:04","176.1881","8.1","212.81","0","60.0","32"
"07/20/12 19:00:06","176.1889","6.4","213.12","246","60.03","31"
"07/20/12 19:05:05","176.1896","14.9","212.89","9","60.0","31"
"07/20/12 19:10:04","176.1904","0.0","212.89","262","60.03","31"
"07/20/12 19:15:04","176.1911","15.6","213.75","169","60.03","31"
"07/20/12 19:20:06","176.1919","10.7","213.4","29","60.03","31"
"07/20/12 19:25:05","176.1925","12.7","212.98","2","60.03","31"
"07/20/12 19:30:05","176.1931","2.0","213.1","249","60.03","31"
"07/20/12 19:35:06","176.1935","12.0","212.75","3","60.03","31"
"07/20/12 19:40:04","176.194","0.0","212.99","0","60.0","31"
"07/20/12 19:45:06","176.1943","0.0","213.28","0","60.0","31"
"07/21/12 06:10:04","176.1951","0.0","213.18","0","60.07","23"
"07/21/12 06:15:09","176.1954","13.0","213.48","3","60.03","24"
"07/21/12 06:20:06","176.1957","14.4","214.66","19","60.03","24"
"07/21/12 06:25:05","176.1962","12.6","213.43","204","60.03","24"
"07/21/12 06:30:05","176.1969","0.0","212.97","90","60.03","24"
"07/21/12 06:35:05","176.1976","10.9","213.55","7","60.03","24"
"07/21/12 06:40:05","176.1985","16.9","212.9","208","60.07","24"
"07/21/12 06:45:06","176.1997","12.0","213.83","13","60.03","24"
"07/21/12 06:50:05","176.201","27.2","214.75","96","60.03","25"
"07/21/12 06:55:05","176.2026","32.8","213.61","43","60.07","25"
"07/21/12 07:00:06","176.2045","25.6","212.95","94","60.03","25"
"07/21/12 07:05:05","176.2066","27.0","213.54","124","60.03","25"
"07/21/12 07:10:04","176.2091","30.9","213.23","120","60.03","25"
"07/21/12 07:15:05","176.212","42.7","213.54","314","60.03","26"
"07/21/12 07:20:04","176.215","37.4","213.25","104","60.03","26"
"07/21/12 07:25:06","176.2185","42.3","214.15","109","60.0","26"
"07/21/12 07:30:06","176.2223","43.7","214.08","229","60.0","27"
"07/21/12 07:35:04","176.2261","57.9","213.7","146","60.0","27"
"07/21/12 07:40:06","176.2301","41.6","213.63","303","59.96","27"
"07/21/12 07:45:04","176.2345","65.1","214.23","332","60.03","27"
"07/21/12 07:50:06","176.2397","69.7","213.67","354","60.0","27"
"07/21/12 07:55:06","176.2454","74.1","214.16","372","60.0","28"
"07/21/12 08:00:05","176.2512","78.6","213.7","393","60.0","28"
"07/21/12 08:05:06","176.2576","83.8","214.28","413","60.0","28"
"07/21/12 08:10:04","176.2643","88.2","215.02","430","60.0","29"
"07/21/12 08:15:05","176.2713","93.1","215.29","449","60.0","29"
"07/21/12 08:20:04","176.2787","97.4","215.24","468","60.03","29"
"07/21/12 08:25:04","176.2864","101.2","215.06","484","60.03","29"
"07/21/12 08:30:05","176.2945","106.0","215.16","503","60.0","29"
"07/21/12 08:35:06","176.3029","109.5","215.22","520","60.03","29"
"07/21/12 08:40:05","176.3115","112.6","215.38","537","60.03","30"
"07/21/12 08:45:05","176.3205","116.8","215.09","557","60.0","30"
"07/21/12 08:50:06","176.3298","120.5","216.32","569","60.0","30"
"07/21/12 08:55:05","176.3392","123.4","215.85","585","60.03","31"
"07/21/12 09:00:05","176.3489","125.3","215.92","586","60.03","31"
"07/21/12 09:05:04","176.3588","128.8","215.61","606","60.0","32"
"07/21/12 09:10:05","176.3691","133.1","215.86","619","60.03","32"
"07/21/12 09:15:05","176.3795","134.9","215.42","625","60.03","32"
"07/21/12 09:20:05","176.3901","137.8","216.85","640","60.03","32"
"07/21/12 09:25:06","176.401","139.6","216.66","646","60.0","33"
"07/21/12 09:30:05","176.412","142.6","216.36","660","60.0","33"
"07/21/12 09:35:05","176.4234","144.0","216.82","669","60.03","33"
"07/21/12 09:40:06","176.4348","148.0","215.98","685","60.0","33"
"07/21/12 09:45:05","176.4464","147.6","216.37","685","60.03","33"
"07/21/12 09:50:05","176.458","154.9","216.57","714","60.03","33"
"07/21/12 09:55:06","176.4702","158.0","216.4","730","60.03","33"
"07/21/12 10:00:05","176.4825","162.9","216.3","745","60.0","33"
"07/21/12 10:05:05","176.4952","163.5","216.22","757","60.03","34"
"07/21/12 10:10:05","176.5079","166.1","216.57","757","60.0","34"
"07/21/12 10:15:05","176.5209","171.9","215.93","785","59.96","34"
"07/21/12 10:20:05","176.534","168.2","216.45","773","60.0","34"
"07/21/12 10:25:06","176.5471","168.4","216.63","770","60.07","35"
"07/21/12 10:30:06","176.5604","173.7","216.44","796","60.03","35"
"07/21/12 10:35:04","176.574","173.6","215.66","798","60.03","36"
"07/21/12 10:40:05","176.5879","183.5","215.7","839","60.03","36"
"07/21/12 10:45:05","176.6021","181.8","216.78","832","60.0","36"
"07/21/12 10:50:05","176.6165","184.8","217.03","841","60.03","37"
"07/21/12 10:55:05","176.631","186.0","217.57","845","60.0","37"
"07/21/12 11:00:06","176.6456","188.0","217.14","858","60.0","37"
"07/21/12 11:05:06","176.6605","191.2","216.73","866","60.0","37"
"07/21/12 11:10:06","176.6753","189.6","216.89","867","60.03","38"
"07/21/12 11:15:06","176.6903","190.9","216.44","866","60.03","38"
"07/21/12 11:20:05","176.7053","194.3","216.69","882","60.03","38"
"07/21/12 11:25:05","176.7205","195.7","216.81","893","60.0","38"
"07/21/12 11:30:04","176.7357","195.9","217.43","885","60.03","38"
"07/21/12 11:35:05","176.751","195.4","216.68","895","60.03","38"
"07/21/12 11:40:06","176.7663","195.9","217.04","886","60.03","38"
"07/21/12 11:45:05","176.7815","195.5","217.76","889","60.03","38"
"07/21/12 11:50:05","176.7967","194.7","217.3","888","60.03","38"
"07/21/12 11:55:06","176.8121","195.5","216.8","884","60.03","39"
"07/21/12 12:00:06","176.8273","196.4","217.44","889","60.03","38"
"07/21/12 12:05:05","176.8425","195.1","217.17","890","60.03","38"
"07/21/12 12:10:06","176.8579","195.7","217.16","893","60.0","38"
"07/21/12 12:15:04","176.8731","195.8","217.38","890","60.0","38"
"07/21/12 12:20:06","176.8885","196.3","216.29","891","60.03","38"
"07/21/12 12:25:05","176.9037","195.9","216.99","892","60.03","39"
"07/21/12 12:30:05","176.919","195.7","217.43","874","60.0","39"
"07/21/12 12:35:05","176.9343","195.7","217.87","887","60.03","39"
"07/21/12 12:40:05","176.9496","196.2","217.07","888","60.03","39"
"07/21/12 12:45:06","176.9649","196.6","217.07","893","60.0","38"
"07/21/12 12:50:05","176.9802","195.8","216.29","891","60.03","39"
"07/21/12 12:55:05","176.9955","195.6","217.2","881","60.0","39"
"07/21/12 13:00:06","177.0108","195.4","217.37","880","60.03","39"
"07/21/12 13:05:06","177.0261","196.6","217.23","891","60.03","39"
"07/21/12 13:10:05","177.0413","194.9","216.67","888","60.03","38"
"07/21/12 13:15:06","177.0566","196.7","217.18","891","60.07","38"
"07/21/12 13:20:06","177.0719","195.9","216.56","889","60.0","38"
"07/21/12 13:25:05","177.0872","196.2","216.62","888","60.0","38"
"07/21/12 13:30:06","177.1025","196.3","216.81","895","60.03","38"
"07/21/12 13:35:05","177.1178","195.3","216.46","885","60.03","38"
"07/21/12 13:40:06","177.1331","196.2","216.69","893","60.03","39"
"07/21/12 13:45:05","177.1484","195.9","216.82","884","60.0","39"
"07/21/12 13:50:05","177.1636","195.8","216.23","894","60.03","39"
"07/21/12 13:55:05","177.1788","193.3","216.57","879","60.0","40"
"07/21/12 14:00:06","177.1938","193.1","217.35","874","60.03","39"
"07/21/12 14:05:06","177.209","194.6","217.75","882","60.0","39"
"07/21/12 14:10:05","177.2241","190.9","216.51","870","60.03","39"
"07/21/12 14:15:06","177.239","189.7","216.03","867","60.03","39"
"07/21/12 14:20:05","177.2535","187.3","216.19","856","60.0","39"
"07/21/12 14:25:06","177.2682","185.0","216.04","845","60.03","40"
"07/21/12 14:30:06","177.2825","182.7","217.59","829","60.03","39"
"07/21/12 14:35:06","177.2966","178.5","216.21","822","60.0","40"
"07/21/12 14:40:06","177.3107","179.2","216.2","824","60.03","40"
"07/21/12 14:45:06","177.3246","177.3","216.91","805","60.03","40"
"07/21/12 14:50:05","177.3383","175.3","216.91","797","60.03","40"
"07/21/12 14:55:05","177.3519","167.6","215.94","770","60.0","39"
"07/21/12 15:00:05","177.3652","172.9","216.62","798","60.07","39"
"07/21/12 15:05:04","177.3786","171.1","215.77","788","60.03","38"
"07/21/12 15:10:05","177.3918","170.0","217.19","776","60.0","38"
"07/21/12 15:15:06","177.4048","166.6","216.46","765","60.03","38"
"07/21/12 15:20:05","177.4176","156.6","216.36","728","60.03","38"
"07/21/12 15:25:06","177.43","160.1","215.79","735","60.0","38"
"07/21/12 15:30:04","177.4423","158.2","216.34","723","60.03","38"
"07/21/12 15:35:06","177.4538","154.9","215.53","721","60.03","38"
"07/21/12 15:40:06","177.4658","154.3","215.99","715","60.03","38"
"07/21/12 15:45:05","177.4778","151.0","216.0","700","60.0","38"
"07/21/12 15:50:05","177.4893","145.4","215.68","679","60.0","38"
"07/21/12 15:55:06","177.5006","142.9","216.03","665","60.0","37"
"07/21/12 16:00:04","177.5114","137.2","215.67","643","60.0","37"
"07/21/12 16:05:06","177.522","133.1","216.41","620","60.03","37"
"07/21/12 16:10:04","177.5321","130.8","215.35","610","60.03","36"
"07/21/12 16:15:05","177.5417","128.3","215.38","607","60.03","36"
"07/21/12 16:20:06","177.5517","128.3","215.9","602","60.0","36"
"07/21/12 16:25:06","177.5609","103.9","215.22","501","60.03","36"
"07/21/12 16:30:06","177.5679","116.1","215.72","550","60.03","35"
"07/21/12 16:35:06","177.575","64.7","214.25","333","60.03","34"
"07/21/12 16:40:05","177.5826","118.6","214.57","562","60.03","34"
"07/21/12 16:45:05","177.5907","109.4","215.09","516","60.03","34"
"07/21/12 16:50:05","177.5979","68.8","214.42","348","60.03","34"
"07/21/12 16:55:06","177.602","47.4","213.67","404","60.03","33"
"07/21/12 17:00:06","177.6055","49.4","214.19","81","60.0","32"
"07/21/12 17:05:06","177.6113","91.9","216.18","446","60.0","32"
"07/21/12 17:10:06","177.6156","47.6","214.06","107","60.03","32"
"07/21/12 17:15:05","177.6204","95.0","215.78","461","60.03","32"
"07/21/12 17:20:06","177.627","74.7","215.56","375","60.03","32"
"07/21/12 17:25:05","177.6322","64.6","214.93","331","60.03","32"
"07/21/12 17:30:05","177.6356","35.8","214.56","90","60.03","32"
"07/21/12 17:35:06","177.6384","44.8","215.83","381","60.0","31"
"07/21/12 17:40:05","177.6421","27.4","214.32","260","60.03","31"
"07/21/12 17:45:05","177.6452","56.8","216.05","332","60.03","31"
"07/21/12 17:50:06","177.6486","42.5","214.12","292","60.03","31"
"07/21/12 17:55:05","177.6518","60.5","215.48","122","60.0","31"
"07/21/12 18:00:05","177.6553","31.7","214.09","219","60.03","31"
"07/21/12 18:05:05","177.6581","31.7","215.14","110","60.03","31"
"07/21/12 18:10:06","177.6612","32.0","214.42","232","60.07","31"
"07/21/12 18:15:05","177.6637","43.0","214.63","98","60.0","31"
"07/21/12 18:20:06","177.6666","14.7","214.23","36","60.0","30"
"07/21/12 18:25:05","177.6683","28.3","214.38","30","60.07","30"
"07/21/12 18:30:06","177.6699","15.4","214.34","258","60.03","30"
"07/21/12 18:35:05","177.6719","23.0","214.51","245","60.03","30"
"07/21/12 18:40:05","177.6737","11.4","214.19","127","60.0","30"
"07/21/12 18:45:06","177.675","10.6","214.48","4","60.0","30"
"07/21/12 18:50:05","177.6759","10.7","213.75","76","60.03","30"
"07/21/12 18:55:06","177.6767","14.7","214.14","0","60.03","29"
"07/21/12 19:00:05","177.6773","7.9","214.0","0","60.03","29"
"07/21/12 19:05:05","177.678","0.0","214.32","0","60.03","29"
"07/21/12 19:10:05","177.6785","14.2","213.62","10","60.03","29"
"07/21/12 19:15:06","177.679","0.0","213.32","0","60.07","28"
"07/21/12 19:20:05","177.6794","0.0","214.42","0","60.0","28"
"07/21/12 19:25:05","177.6799","14.5","214.35","0","60.03","28"
"07/21/12 19:30:04","177.6802","0.0","213.56","0","60.03","28"
"07/21/12 19:35:05","177.6806","0.0","214.57","0","60.03","28"
"07/21/12 19:40:06","177.6809","0.0","212.44","0","60.03","28"
"07/21/12 19:45:06","177.6812","10.5","212.49","38","60.03","27"
"07/21/12 19:50:05","177.6814","0.0","212.95","0","60.03","27"
"07/22/12 06:15:11","177.6824","0.0","213.94","0","60.03","18"
"07/22/12 06:20:05","177.6828","0.0","213.68","0","60.0","19"
"07/22/12 06:25:06","177.6833","4.2","213.94","0","60.0","19"
"07/22/12 06:30:06","177.6839","10.3","213.17","6","60.0","19"
"07/22/12 06:35:07","177.6847","6.1","213.63","155","60.0","20"
"07/22/12 06:40:06","177.6856","23.4","213.57","155","60.0","20"
"07/22/12 06:45:06","177.6867","22.0","213.35","265","60.03","20"
"07/22/12 06:50:05","177.6881","13.6","214.59","13","60.03","21"
"07/22/12 06:55:05","177.6897","15.4","214.49","285","60.03","22"
"07/22/12 07:00:06","177.6916","14.8","213.02","104","60.03","22"
"07/22/12 07:05:05","177.6938","31.6","213.8","198","60.03","23"
"07/22/12 07:10:06","177.6962","35.1","213.59","128","60.0","23"
"07/22/12 07:15:07","177.699","31.9","214.45","228","60.0","24"
"07/22/12 07:20:05","177.702","36.4","214.23","91","60.03","25"
"07/22/12 07:25:06","177.7053","51.6","214.25","393","60.03","25"
"07/22/12 07:30:05","177.709","48.9","214.8","347","60.0","26"
"07/22/12 07:35:07","177.7129","41.8","214.7","341","60.0","26"
"07/22/12 07:40:07","177.7167","56.1","213.83","352","60.0","27"
"07/22/12 07:45:06","177.7207","54.9","213.31","194","60.03","27"
"07/22/12 07:50:05","177.7245","65.5","213.86","336","60.03","28"
"07/22/12 07:55:06","177.7285","48.8","214.24","198","60.03","28"
"07/22/12 08:00:05","177.7324","57.5","214.82","352","60.0","28"
"07/22/12 08:05:06","177.7366","55.2","213.37","181","60.0","29"
"07/22/12 08:10:06","177.741","43.7","214.11","101","60.03","29"
"07/22/12 08:15:06","177.7457","68.9","213.82","300","60.0","30"
"07/22/12 08:20:06","177.7525","90.0","215.19","438","60.0","30"
"07/22/12 08:25:05","177.7597","94.7","215.05","461","60.03","30"
"07/22/12 08:30:06","177.7672","99.2","215.45","473","60.0","31"
"07/22/12 08:35:06","177.7751","102.8","215.95","491","60.0","31"
"07/22/12 08:40:05","177.7832","106.0","216.14","505","60.03","32"
"07/22/12 08:45:06","177.7916","109.7","216.17","524","60.03","32"
"07/22/12 08:50:06","177.8003","113.8","215.75","542","60.0","32"
"07/22/12 08:55:06","177.8093","117.7","214.82","558","60.03","32"
"07/22/12 09:00:06","177.8185","120.8","215.03","574","60.03","33"
"07/22/12 09:05:06","177.8282","128.5","215.78","599","60.03","33"
"07/22/12 09:10:07","177.8388","142.9","216.01","664","60.0","34"
"07/22/12 09:15:06","177.8477","64.0","214.6","320","60.0","34"
"07/22/12 09:20:06","177.8547","93.1","215.1","452","60.03","33"
"07/22/12 09:25:05","177.8628","138.3","217.25","636","60.03","34"
"07/22/12 09:30:06","177.8736","143.6","216.34","671","60.03","34"
"07/22/12 09:35:05","177.8846","147.2","216.64","681","60.03","35"
"07/22/12 09:40:06","177.8962","151.7","216.63","699","60.03","35"
"07/22/12 09:45:06","177.908","153.3","216.56","709","60.03","36"
"07/22/12 09:50:07","177.92","155.2","216.69","714","60.03","36"
"07/22/12 09:55:06","177.9322","156.8","217.05","722","60.03","37"
"07/22/12 10:00:06","177.9445","159.9","217.11","734","60.0","37"
"07/22/12 10:05:07","177.957","160.9","217.07","734","60.03","38"
"07/22/12 10:10:06","177.9696","163.1","217.51","747","60.03","38"
"07/22/12 10:15:07","177.9696","166.0","217.78","755","60.0","38"
"07/22/12 10:20:06","177.9826","168.0","218.13","763","60.03","39"
"07/22/12 10:25:06","177.9957","169.4","217.87","774","60.03","39"
"07/22/12 10:30:05","178.0089","171.3","217.86","784","60.03","40"
"07/22/12 10:35:06","178.0224","173.1","218.54","788","60.03","40"
"07/22/12 10:40:05","178.036","173.3","217.82","789","60.03","41"
"07/22/12 10:45:06","178.0497","176.3","217.7","802","60.0","41"
"07/22/12 10:50:07","178.0635","179.0","218.42","814","60.0","42"
"07/22/12 10:55:05","178.0774","180.5","218.61","815","60.0","42"
"07/22/12 11:00:06","178.0916","181.2","218.41","818","60.03","42"
"07/22/12 11:05:06","178.1059","182.9","218.14","830","60.0","43"
"07/22/12 11:10:05","178.1201","184.1","218.39","830","60.0","43"
"07/22/12 11:15:06","178.1344","184.1","218.41","838","60.03","43"
"07/22/12 11:20:06","178.1488","185.8","218.36","836","60.03","44"
"07/22/12 11:25:07","178.1634","186.5","218.09","849","60.03","45"
"07/22/12 11:30:05","178.1778","187.6","217.74","850","60.03","45"
"07/22/12 11:35:06","178.1925","188.4","218.11","850","60.03","46"
"07/22/12 11:40:06","178.2072","189.6","217.55","863","60.0","46"
"07/22/12 11:45:07","178.2222","190.8","218.37","860","60.0","46"
"07/22/12 11:50:05","178.2369","189.7","218.67","860","60.03","46"
"07/22/12 11:55:06","178.2518","190.4","217.81","863","60.0","47"
"07/22/12 12:00:06","178.2667","191.2","217.74","870","60.03","47"
"07/22/12 12:05:05","178.2816","191.7","218.29","869","60.0","47"
"07/22/12 12:10:06","178.2966","191.2","217.55","866","60.03","48"
"07/22/12 12:15:05","178.3115","192.5","217.32","875","60.03","48"
"07/22/12 12:20:06","178.3265","191.1","217.5","860","60.0","49"
"07/22/12 12:25:06","178.3414","192.0","216.96","876","60.03","49"
"07/22/12 12:30:05","178.3562","192.0","217.14","873","60.03","49"
"07/22/12 12:35:06","178.3712","189.9","217.72","859","60.0","50"
"07/22/12 12:40:05","178.3859","190.5","218.35","865","60.0","50"
"07/22/12 12:45:06","178.4009","192.2","218.78","873","60.0","50"
"07/22/12 12:50:07","178.4159","193.6","217.94","875","60.03","50"
"07/22/12 12:55:05","178.4309","191.3","218.06","865","60.03","50"
"07/22/12 13:00:07","178.4458","190.4","217.59","855","60.0","50"
"07/22/12 13:05:06","178.4606","190.4","217.52","860","60.0","50"
"07/22/12 13:10:06","178.4755","189.9","217.94","865","60.03","50"
"07/22/12 13:15:07","178.4904","188.2","217.37","855","60.0","51"
"07/22/12 13:20:05","178.5049","186.0","217.7","846","60.0","51"
"07/22/12 13:25:06","178.5194","184.4","217.46","839","60.0","52"
"07/22/12 13:30:05","178.5338","184.3","216.75","840","60.03","52"
"07/22/12 13:35:05","178.5482","185.7","217.5","843","60.03","52"
"07/22/12 13:40:06","178.5627","185.3","217.1","843","60.03","52"
"07/22/12 13:45:07","178.5773","179.1","216.99","817","60.03","52"
"07/22/12 13:50:05","178.5918","195.3","217.75","887","60.0","51"
"07/22/12 13:55:06","178.6056","96.1","215.68","466","60.03","51"
"07/22/12 14:00:05","178.6193","195.1","217.57","884","60.03","50"
"07/22/12 14:05:05","178.6325","192.3","217.39","872","60.0","50"
"07/22/12 14:10:07","178.6415","91.9","215.22","447","60.03","49"
"07/22/12 14:15:05","178.6527","164.8","216.25","750","60.03","48"
"07/22/12 14:20:06","178.6667","147.0","215.35","684","60.0","47"
"07/22/12 14:25:06","178.6771","59.1","214.49","194","60.0","45"
"07/22/12 14:30:06","178.6913","195.1","217.0","879","60.03","45"
"07/22/12 14:35:05","178.7055","189.7","216.79","859","60.0","44"
"07/22/12 14:40:06","178.7202","185.9","217.0","843","60.03","44"
"07/22/12 14:45:06","178.7339","187.3","217.05","854","60.0","44"
"07/22/12 14:50:05","178.7482","183.7","217.13","832","60.0","44"
"07/22/12 14:55:06","178.7621","171.7","216.86","787","60.03","44"
"07/22/12 15:00:07","178.7752","164.1","216.43","756","60.03","44"
"07/22/12 15:05:05","178.7878","162.0","217.13","745","60.03","44"
"07/22/12 15:10:06","178.8003","159.7","217.05","731","60.03","43"
"07/22/12 15:15:06","178.8126","156.7","215.89","727","60.0","43"
"07/22/12 15:20:05","178.8247","154.6","216.48","714","60.03","43"
"07/22/12 15:25:06","178.8367","151.4","216.23","698","60.03","42"
"07/22/12 15:30:05","178.8483","148.1","216.31","692","60.03","42"
"07/22/12 15:35:05","178.8598","145.6","216.61","672","60.0","42"
"07/22/12 15:40:06","178.8709","142.2","215.97","659","60.03","42"
"07/22/12 15:45:06","178.882","139.2","215.5","653","60.03","42"
"07/22/12 15:50:05","178.8927","137.1","215.87","637","60.03","41"
"07/22/12 15:55:06","178.9032","133.2","215.18","626","60.03","41"
"07/22/12 16:00:06","178.9134","129.5","215.06","611","60.03","41"
"07/22/12 16:05:07","178.9234","126.0","215.53","597","60.03","41"
"07/22/12 16:10:05","178.9331","122.6","215.86","580","60.0","41"
"07/22/12 16:15:05","178.9425","119.6","214.72","570","60.03","41"
"07/22/12 16:20:06","178.9517","116.8","215.0","555","60.03","41"
"07/22/12 16:25:05","178.9607","113.3","215.3","537","60.03","40"
"07/22/12 16:30:06","178.9694","109.6","215.36","525","60.0","40"
"07/22/12 16:35:06","178.9778","106.1","214.5","510","60.03","39"
"07/22/12 16:40:06","178.9859","102.3","214.33","492","60.03","39"
"07/22/12 16:45:07","178.9938","98.4","214.75","479","60.0","38"
"07/22/12 16:50:07","179.0013","94.8","214.47","457","60.03","38"
"07/22/12 16:55:06","179.0085","90.6","214.48","442","60.03","38"
"07/22/12 17:00:06","179.0154","86.8","215.05","423","60.0","38"
"07/22/12 17:05:05","179.0219","82.8","214.49","402","60.0","37"
"07/22/12 17:10:06","179.0281","78.3","214.55","389","60.03","37"
"07/22/12 17:15:07","179.0338","74.6","214.68","368","60.0","36"
"07/22/12 17:20:06","179.0395","71.2","215.14","355","60.03","36"
"07/22/12 17:25:05","179.0448","67.2","214.98","337","60.03","36"
"07/22/12 17:30:05","179.0495","57.3","214.96","112","60.03","35"
"07/22/12 17:35:06","179.0534","45.7","213.77","170","60.03","35"
"07/22/12 17:40:06","179.0572","47.4","213.8","346","60.03","35"
"07/22/12 17:45:07","179.0612","44.5","214.79","380","60.0","34"
"07/22/12 17:50:06","179.0649","41.6","214.87","142","60.03","34"
"07/22/12 17:55:07","179.0683","37.8","213.55","286","60.03","34"
"07/22/12 18:00:06","179.0714","38.0","213.19","131","59.96","34"
"07/22/12 18:05:07","179.0742","28.5","214.25","104","60.03","33"
"07/22/12 18:10:05","179.0766","36.2","213.68","93","60.0","33"
"07/22/12 18:15:06","179.0789","32.2","212.93","173","60.03","33"
"07/22/12 18:20:07","179.0809","18.9","212.63","258","60.03","32"
"07/22/12 18:25:05","179.0826","22.0","212.43","20","60.03","32"
"07/22/12 18:30:06","179.0841","15.0","212.74","36","60.03","32"
"07/22/12 18:35:07","179.0854","14.4","213.0","36","60.03","32"
"07/22/12 18:40:06","179.0863","0.0","213.56","240","60.03","32"
"07/22/12 18:45:06","179.087","15.8","212.59","55","60.03","31"
"07/22/12 18:50:07","179.0876","0.0","213.9","0","60.03","31"
"07/22/12 18:55:05","179.0883","0.0","213.58","43","60.03","30"
"07/22/12 19:00:07","179.0889","0.0","213.15","0","60.0","30"
"07/22/12 19:05:06","179.0897","0.0","212.12","222","60.03","30"
"07/22/12 19:10:06","179.0902","13.8","212.96","3","60.03","30"
"07/22/12 19:15:06","179.0906","0.0","212.79","0","60.0","29"
"07/22/12 19:20:06","179.0909","7.2","213.48","0","60.0","29"
"07/22/12 19:25:06","179.0911","0.0","212.89","0","60.03","28"
"07/22/12 19:30:06","179.0913","0.0","212.79","0","60.03","28"
"07/22/12 19:35:06","179.0916","0.0","212.57","0","60.03","28"
"07/22/12 19:40:05","179.0918","14.1","212.17","58","60.03","28"
"07/22/12 19:45:05","179.0921","14.5","212.69","120","60.03","27"
"07/23/12 06:15:06","179.093","0.0","212.7","0","60.0","25"
"07/23/12 06:20:11","179.0934","0.0","212.28","0","60.0","25"
"07/23/12 06:25:07","179.0938","6.2","212.8","165","60.0","25"
"07/23/12 06:30:05","179.0944","0.0","213.52","231","60.0","26"
"07/23/12 06:35:07","179.0951","15.1","213.19","20","60.0","25"
"07/23/12 06:40:06","179.0959","12.1","212.43","5","60.03","26"
"07/23/12 06:45:07","179.0969","15.2","212.33","7","60.03","26"
"07/23/12 06:50:06","179.0982","13.4","212.23","42","60.0","26"
"07/23/12 06:55:06","179.0997","28.6","212.06","194","60.03","26"
"07/23/12 07:00:07","179.1015","32.4","213.1","86","60.0","26"
"07/23/12 07:05:05","179.1035","27.5","213.21","110","60.0","26"
"07/23/12 07:10:06","179.1059","36.7","213.22","241","60.0","26"
"07/23/12 07:15:06","179.1085","31.3","213.49","227","60.0","27"
"07/23/12 07:20:05","179.1115","42.4","212.8","107","59.96","27"
"07/23/12 07:25:06","179.1147","48.5","212.23","271","60.03","27"
"07/23/12 07:30:07","179.1183","42.2","213.05","141","60.0","27"
"07/23/12 07:35:06","179.1222","38.6","213.83","76","60.07","28"
"07/23/12 07:40:06","179.1261","41.6","213.37","359","60.0","28"
"07/23/12 07:45:07","179.1301","45.7","214.7","100","60.03","28"
"07/23/12 07:50:06","179.134","51.8","213.82","199","60.0","28"
"07/23/12 07:55:07","179.1379","49.5","213.22","429","60.0","28"
"07/23/12 08:00:06","179.1418","42.5","213.74","399","60.0","28"
"07/23/12 08:05:06","179.146","52.8","214.3","131","60.03","29"
"07/23/12 08:10:06","179.1505","47.1","215.07","369","60.03","29"
"07/23/12 08:15:05","179.1559","87.3","214.77","428","59.96","29"
"07/23/12 08:20:07","179.1629","91.3","215.24","446","60.0","29"
"07/23/12 08:25:06","179.1702","96.3","214.25","463","60.0","30"
"07/23/12 08:30:07","179.1779","100.9","214.22","490","60.03","30"
"07/23/12 08:35:06","179.186","106.7","214.65","513","60.0","30"
"07/23/12 08:40:06","179.1944","110.4","215.03","527","60.0","30"
"07/23/12 08:45:05","179.2031","115.5","214.55","547","60.0","31"
"07/23/12 08:50:06","179.2124","123.4","215.64","582","60.03","31"
"07/23/12 08:55:06","179.2213","126.5","215.52","598","60.03","31"
"07/23/12 09:00:05","179.2312","130.8","215.48","609","60.0","32"
"07/23/12 09:05:06","179.2424","143.0","215.54","665","60.0","32"
"07/23/12 09:10:05","179.2537","166.2","216.35","759","60.0","32"
"07/23/12 09:15:07","179.2629","145.4","215.79","673","60.0","32"
"07/23/12 09:20:07","179.2739","138.9","215.06","647","60.0","32"
"07/23/12 09:25:06","179.2849","141.9","214.59","660","60.0","32"
"07/23/12 09:30:06","179.2961","144.4","214.99","675","60.0","32"
"07/23/12 09:35:06","179.3075","147.8","215.33","689","60.0","32"
"07/23/12 09:40:06","179.3192","150.9","215.17","701","60.03","32"
"07/23/12 09:45:07","179.3311","152.9","215.1","712","60.0","33"
"07/23/12 09:50:06","179.3431","156.5","215.06","730","60.03","33"
"07/23/12 09:55:07","179.3555","159.3","215.11","734","60.03","33"
"07/23/12 10:00:06","179.368","161.3","215.49","745","60.0","33"
"07/23/12 10:05:07","179.3806","163.9","215.41","757","60.0","33"
"07/23/12 10:10:06","179.3936","167.5","215.64","768","60.03","33"
"07/23/12 10:15:07","179.4067","170.8","215.76","782","60.03","33"
"07/23/12 10:20:06","179.42","173.0","216.2","792","60.0","33"
"07/23/12 10:25:06","179.4336","174.2","214.65","802","60.03","34"
"07/23/12 10:30:06","179.4474","177.3","216.31","811","60.03","34"
"07/23/12 10:35:06","179.4612","178.8","217.2","814","60.0","34"
"07/23/12 10:40:06","179.4753","180.9","215.91","824","60.0","34"
"07/23/12 10:45:07","179.4896","183.8","216.88","834","60.0","34"
"07/23/12 10:50:05","179.504","185.4","216.52","843","60.03","35"
"07/23/12 10:55:07","179.5185","186.8","216.34","855","60.03","35"
"07/23/12 11:00:07","179.5331","188.8","216.08","860","60.03","35"
"07/23/12 11:05:06","179.5478","190.4","217.23","869","60.03","35"
"07/23/12 11:10:06","179.5629","193.4","218.31","873","60.0","35"
"07/23/12 11:15:06","179.5779","196.9","218.4","887","60.0","35"
"07/23/12 11:20:07","179.5933","196.3","217.64","889","60.03","35"
"07/23/12 11:25:05","179.6084","196.3","217.17","893","60.0","35"
"07/23/12 11:30:05","179.6237","196.1","216.61","889","59.96","35"
"07/23/12 11:35:06","179.639","196.3","216.69","894","60.0","35"
"07/23/12 11:40:05","179.6543","195.8","216.7","893","60.03","35"
"07/23/12 11:45:06","179.6696","195.8","216.35","888","60.03","35"
"07/23/12 11:50:06","179.6848","195.8","217.37","887","60.03","35"
"07/23/12 11:55:06","179.7002","196.1","217.13","898","60.03","36"
"07/23/12 12:00:07","179.7155","195.6","216.78","896","60.03","36"
"07/23/12 12:05:07","179.7308","196.2","216.6","887","60.03","37"
"07/23/12 12:10:07","179.7461","196.0","216.64","893","60.03","37"
"07/23/12 12:15:06","179.7613","196.1","216.23","892","60.0","37"
"07/23/12 12:20:06","179.7767","195.8","215.72","893","60.0","36"
"07/23/12 12:25:07","179.792","196.7","216.35","895","60.03","36"
"07/23/12 12:30:07","179.8073","196.8","216.73","901","60.0","36"
"07/23/12 12:35:06","179.8225","196.9","216.16","891","60.0","36"
"07/23/12 12:40:07","179.8379","196.1","216.34","887","60.0","36"
"07/23/12 12:45:06","179.8531","196.0","216.7","891","60.0","37"
"07/23/12 12:50:05","179.8684","196.3","216.97","886","60.03","36"
"07/23/12 12:55:06","179.8837","195.6","217.21","890","60.03","36"
"07/23/12 13:00:06","179.899","196.3","216.68","890","60.0","37"
"07/23/12 13:05:05","179.9143","196.3","216.56","879","60.03","37"
"07/23/12 13:10:06","179.9296","196.1","216.85","895","60.03","37"
"07/23/12 13:15:07","179.9449","196.3","217.43","883","60.03","37"
"07/23/12 13:25:07","179.9755","195.5","217.23","885","60.03","38"
"07/23/12 13:30:06","179.9907","196.5","215.75","899","60.03","38"
"07/23/12 13:35:06","180.0061","195.8","216.3","892","60.0","37"
"07/23/12 13:40:06","180.0214","195.8","216.93","891","60.03","38"
"07/23/12 13:45:06","180.0367","196.0","216.27","887","60.03","37"
"07/23/12 13:50:07","180.052","196.3","216.86","888","60.0","37"
"07/23/12 13:55:06","180.0672","195.3","216.79","893","60.03","38"
"07/23/12 14:00:07","180.0825","196.0","216.5","894","60.03","38"
"07/23/12 14:05:06","180.0967","194.8","216.24","892","60.03","38"
"07/23/12 14:10:07","180.1116","191.3","217.29","869","60.0","38"
"07/23/12 14:15:06","180.1244","164.8","215.12","758","60.0","38"
"07/23/12 14:20:06","180.1332","96.6","214.52","471","60.03","36"
"07/23/12 14:25:07","180.1401","77.0","214.33","383","60.03","35"
"07/23/12 14:30:06","180.1455","68.4","214.34","345","60.03","34"
"07/23/12 14:35:07","180.1509","74.3","214.27","368","60.03","33"
"07/23/12 14:40:07","180.1574","81.9","215.08","402","60.03","33"
"07/23/12 14:45:07","180.1637","86.0","214.69","421","60.0","32"
"07/23/12 14:50:06","180.1716","174.7","216.87","789","60.03","32"
"07/23/12 14:55:07","180.1795","87.8","214.63","430","60.03","32"
"07/23/12 15:00:07","180.1875","78.4","215.1","388","60.03","32"
"07/23/12 15:05:06","180.193","66.3","213.09","338","60.03","32"
"07/23/12 15:10:05","180.1985","77.2","215.62","383","60.03","32"
"07/23/12 15:15:06","180.2043","73.9","213.62","371","60.0","32"
"07/23/12 15:20:06","180.2101","76.3","213.34","380","60.03","32"
"07/23/12 15:25:07","180.2166","111.8","216.32","529","60.03","32"
"07/23/12 15:30:07","180.2232","67.4","214.99","341","60.0","32"
"07/23/12 15:35:06","180.2275","62.7","214.46","225","60.03","32"
"07/23/12 15:40:07","180.2315","53.0","213.7","88","59.96","31"
"07/23/12 15:45:06","180.2362","66.2","214.78","333","60.0","31"
"07/23/12 15:50:07","180.2422","112.5","216.35","530","60.0","31"
"07/23/12 15:55:06","180.2491","67.6","214.44","343","60.03","31"
"07/23/12 16:00:07","180.2536","56.2","213.28","356","60.0","31"
"07/23/12 16:05:06","180.2591","63.8","214.16","324","60.03","32"
"07/23/12 16:10:07","180.2654","46.0","214.57","318","60.03","32"
"07/23/12 16:15:06","180.2689","48.3","214.37","174","60.0","32"
"07/23/12 16:20:06","180.2725","45.6","213.93","387","60.0","31"
"07/23/12 16:25:06","180.2764","41.1","214.43","194","60.03","31"
"07/23/12 16:30:06","180.2823","118.5","215.63","561","60.0","32"
"07/23/12 16:35:07","180.2917","107.9","215.48","516","60.0","32"
"07/23/12 16:40:06","180.2995","67.3","214.94","345","60.0","32"
"07/23/12 16:45:06","180.3057","146.4","216.09","677","60.0","32"
"07/23/12 16:50:06","180.3117","42.2","214.37","109","60.0","32"
"07/23/12 16:55:06","180.315","50.1","214.79","85","60.03","32"
"07/23/12 17:00:07","180.3189","40.7","213.95","212","60.07","32"
"07/23/12 17:05:05","180.3231","104.8","215.73","504","60.0","32"
"07/23/12 17:10:06","180.3304","45.2","214.11","404","60.03","32"
"07/23/12 17:15:06","180.3346","48.5","214.05","167","60.0","32"
"07/23/12 17:20:07","180.3377","36.0","213.62","126","60.03","32"
"07/23/12 17:25:06","180.3409","36.8","213.52","128","60.03","31"
"07/23/12 17:30:06","180.344","31.8","214.38","97","60.07","31"
"07/23/12 17:35:07","180.3467","33.6","213.72","274","60.03","31"
"07/23/12 17:40:06","180.3495","42.2","214.09","383","60.03","31"
"07/23/12 17:45:07","180.3528","45.8","214.04","234","60.0","31"
"07/23/12 17:50:06","180.3556","31.6","213.5","109","60.03","30"
"07/23/12 17:55:05","180.358","36.2","214.02","270","60.03","30"
"07/23/12 18:00:07","180.3607","28.9","213.19","166","60.03","30"
"07/23/12 18:05:07","180.3631","30.3","213.15","233","60.03","30"
"07/23/12 18:10:07","180.365","12.5","213.73","120","60.0","29"
"07/23/12 18:15:06","180.3667","30.2","214.24","234","60.03","29"
"07/23/12 18:20:07","180.3683","19.4","213.91","148","60.03","29"
"07/23/12 18:25:05","180.3696","24.2","213.97","19","60.03","28"
"07/23/12 18:30:06","180.3712","22.2","214.08","79","60.03","28"
"07/23/12 18:35:06","180.3726","20.1","213.91","55","60.03","28"
"07/23/12 18:40:06","180.374","17.8","213.32","3","60.03","28"
"07/23/12 18:45:07","180.3753","15.6","214.68","5","60.03","28"
"07/23/12 18:50:06","180.3766","24.0","213.98","286","60.0","28"
"07/23/12 18:55:07","180.378","18.2","214.83","97","60.07","28"
"07/23/12 19:00:06","180.3794","16.0","214.22","72","60.0","28"
"07/23/12 19:05:06","180.3804","15.6","214.0","2","60.0","27"
"07/23/12 19:10:07","180.3813","16.5","214.37","140","60.0","27"
"07/23/12 19:15:06","180.3824","12.0","213.71","52","60.03","27"
"07/23/12 19:20:07","180.3835","16.8","214.17","24","60.03","27"
"07/23/12 19:25:07","180.3844","7.6","214.38","196","60.0","27"
"07/23/12 19:30:07","180.3853","10.8","213.47","2","60.07","27"
"07/23/12 19:35:06","180.3861","10.9","214.04","53","60.03","27"
"07/23/12 19:40:07","180.3869","4.9","214.28","0","60.03","27"
"07/23/12 19:45:06","180.3876","0.0","214.04","82","60.03","27"
"07/23/12 19:50:06","180.3882","12.1","213.99","1","60.07","27"
"07/23/12 19:55:07","180.3888","0.0","214.58","0","60.03","27"
"07/23/12 20:00:07","180.3891","0.0","213.88","0","60.03","27"
"07/24/12 06:15:07","180.3899","0.0","213.13","0","60.03","18"
"07/24/12 06:20:11","180.3903","0.0","213.37","0","60.07","18"
"07/24/12 06:25:08","180.3907","11.9","213.65","78","60.03","19"
"07/24/12 06:30:06","180.3912","7.4","213.81","118","60.03","19"
"07/24/12 06:35:06","180.392","12.6","213.11","112","60.03","19"
"07/24/12 06:40:07","180.3929","16.1","212.7","18","60.03","19"
"07/24/12 06:45:06","180.394","12.7","212.65","43","60.03","20"
"07/24/12 06:50:07","180.3953","11.2","212.76","36","60.0","20"
"07/24/12 06:55:07","180.397","14.8","212.45","169","60.0","21"
"07/24/12 07:00:06","180.3989","27.9","214.69","104","60.03","22"
"07/24/12 07:05:06","180.4011","27.1","214.48","168","60.0","22"
"07/24/12 07:10:07","180.4036","38.5","215.58","168","60.0","23"
"07/24/12 07:15:07","180.4065","33.2","214.68","258","60.03","23"
"07/24/12 07:20:07","180.4096","36.8","216.16","95","60.03","24"
"07/24/12 07:25:06","180.4131","41.5","215.23","117","60.03","25"
"07/24/12 07:30:07","180.4169","57.8","214.66","187","60.03","25"
"07/24/12 07:35:06","180.4208","55.0","214.84","339","60.03","26"
"07/24/12 07:40:07","180.4248","44.8","215.1","96","60.0","26"
"07/24/12 07:45:08","180.4287","47.5","214.79","414","60.0","27"
"07/24/12 07:50:07","180.4325","55.8","214.24","276","60.0","27"
"07/24/12 07:55:07","180.4366","60.3","214.17","146","60.0","28"
"07/24/12 08:00:07","180.4407","60.5","214.24","375","60.03","28"
"07/24/12 08:05:08","180.4453","48.6","214.21","451","60.0","28"
"07/24/12 08:10:07","180.451","87.8","215.28","430","60.03","29"
"07/24/12 08:15:07","180.458","92.3","215.24","448","60.07","29"
"07/24/12 08:20:07","180.4653","96.0","215.42","462","60.0","30"
"07/24/12 08:25:07","180.473","100.2","214.57","485","60.03","30"
"07/24/12 08:30:07","180.4809","104.1","215.05","499","60.0","31"
"07/24/12 08:35:06","180.4892","108.2","215.42","518","60.0","31"
"07/24/12 08:40:06","180.4977","112.0","215.59","533","60.0","32"
"07/24/12 08:45:07","180.5066","115.6","215.42","548","60.0","32"
"07/24/12 08:50:06","180.5157","119.7","215.56","565","60.03","32"
"07/24/12 08:55:07","180.5252","123.2","216.23","575","60.03","33"
"07/24/12 09:00:08","180.535","126.6","215.55","595","60.0","34"
"07/24/12 09:05:08","180.545","129.9","215.24","611","60.03","34"
"07/24/12 09:10:06","180.5552","133.2","215.2","621","60.0","35"
"07/24/12 09:15:07","180.5657","136.0","216.06","631","60.0","36"
"07/24/12 09:20:07","180.5763","139.0","216.25","647","60.03","37"
"07/24/12 09:25:07","180.5873","141.7","216.48","659","60.03","38"
"07/24/12 09:30:08","180.5984","145.1","216.21","670","60.0","38"
"07/24/12 09:35:06","180.6098","148.4","216.51","687","60.0","39"
"07/24/12 09:40:07","180.6215","150.9","215.69","699","60.0","39"
"07/24/12 09:45:06","180.6333","153.4","215.69","711","60.0","40"
"07/24/12 09:50:06","180.6453","155.7","216.03","720","60.07","40"
"07/24/12 09:55:06","180.6576","158.4","216.67","730","60.03","41"
"07/24/12 10:00:08","180.6701","161.9","217.15","746","60.03","41"
"07/24/12 10:05:06","180.6828","164.0","216.62","754","60.0","41"
"07/24/12 10:10:06","180.6956","166.3","217.0","759","60.03","42"
"07/24/12 10:15:06","180.7087","168.1","216.74","768","60.07","43"
"07/24/12 10:20:06","180.7218","170.4","217.69","775","60.03","43"
"07/24/12 10:25:07","180.7353","174.2","216.93","794","60.0","43"
"07/24/12 10:30:06","180.7489","176.7","216.72","806","60.03","43"
"07/24/12 10:35:08","180.7628","179.6","217.12","815","60.0","43"
"07/24/12 10:40:08","180.7769","181.1","217.0","830","60.03","43"
"07/24/12 10:45:06","180.791","182.3","217.08","831","60.0","43"
"07/24/12 10:50:06","180.8053","185.4","216.76","849","60.03","43"
"07/24/12 10:55:07","180.8199","186.6","217.0","853","60.03","43"
"07/24/12 11:00:07","180.8344","187.2","217.24","851","60.03","43"
"07/24/12 11:05:06","180.849","187.2","217.17","849","60.03","44"
"07/24/12 11:10:07","180.8636","187.7","216.86","859","60.03","45"
"07/24/12 11:15:06","180.8784","191.9","217.82","871","60.03","44"
"07/24/12 11:20:07","180.8934","194.5","217.03","886","60.0","44"
"07/24/12 11:25:08","180.9087","194.6","216.88","882","60.03","44"
"07/24/12 11:30:07","180.9239","194.1","217.42","877","60.0","45"
"07/24/12 11:35:07","180.939","192.7","217.06","868","60.0","45"
"07/24/12 11:40:06","180.954","195.5","216.84","890","60.03","46"
"07/24/12 11:45:07","180.9694","196.0","217.42","890","60.0","46"
"07/24/12 11:50:06","180.9846","196.8","216.96","892","60.03","45"
"07/24/12 11:55:07","180.9999","196.0","216.65","885","60.0","45"
"07/24/12 12:00:07","181.0151","195.6","216.07","890","60.07","45"
"07/24/12 12:05:07","181.0304","195.8","216.82","893","60.03","45"
"07/24/12 12:10:07","181.0456","195.0","216.5","890","60.0","45"
"07/24/12 12:15:07","181.061","196.0","216.99","883","60.03","45"
"07/24/12 12:20:06","181.0761","196.0","216.74","884","60.0","45"
"07/24/12 12:25:07","181.0913","183.9","216.35","840","60.03","45"
"07/24/12 12:30:06","181.1064","195.4","216.43","884","60.03","45"
"07/24/12 12:35:06","181.1217","195.9","217.13","889","60.03","45"
"07/24/12 12:40:07","181.137","195.5","216.48","895","60.03","46"
"07/24/12 12:45:06","181.1522","196.2","217.34","892","60.03","45"
"07/24/12 12:50:07","181.1675","195.5","218.49","881","60.03","46"
"07/24/12 12:55:07","181.1828","195.4","218.08","889","60.03","45"
"07/24/12 13:00:07","181.198","195.4","217.0","890","60.03","45"
"07/24/12 13:05:06","181.2132","194.9","217.79","887","60.03","46"
"07/24/12 13:10:07","181.2285","195.2","217.47","876","60.03","46"
"07/24/12 13:15:06","181.2436","195.0","218.18","880","60.03","45"
"07/24/12 13:20:06","181.2588","195.0","217.15","886","60.0","45"
"07/24/12 13:25:07","181.2741","195.6","216.9","887","60.0","45"
"07/24/12 13:30:07","181.2894","195.6","218.0","888","60.0","45"
"07/24/12 13:35:07","181.3047","195.5","217.24","886","60.03","44"
"07/24/12 13:40:06","181.3198","196.1","217.81","888","60.07","44"
"07/24/12 13:45:06","181.3351","193.8","217.04","880","60.03","44"
"07/24/12 13:50:07","181.3501","192.6","217.94","869","60.0","44"
"07/24/12 13:55:07","181.3651","189.2","216.92","860","60.03","45"
"07/24/12 14:00:07","181.3798","188.6","217.21","854","60.03","45"
"07/24/12 14:05:06","181.3943","186.4","216.94","843","60.03","46"
"07/24/12 14:10:08","181.4088","185.4","216.59","842","60.03","46"
"07/24/12 14:15:06","181.4232","183.4","216.15","836","60.03","47"
"07/24/12 14:20:07","181.4375","182.4","216.54","831","60.03","47"
"07/24/12 14:25:08","181.4517","180.2","217.32","821","60.07","47"
"07/24/12 14:30:06","181.4655","178.5","216.66","814","60.03","48"
"07/24/12 14:35:07","181.4794","175.8","217.63","804","60.0","48"
"07/24/12 14:40:07","181.4929","173.9","216.78","797","60.03","48"
"07/24/12 14:45:06","181.5065","172.8","216.94","787","60.03","48"
"07/24/12 14:50:07","181.5199","172.5","216.63","788","60.03","48"
"07/24/12 14:55:07","181.5333","169.3","216.01","776","60.03","48"
"07/24/12 15:00:08","181.5464","168.0","216.17","772","60.03","47"
"07/24/12 15:05:06","181.5594","165.8","216.38","763","60.03","47"
"07/24/12 15:10:07","181.5723","163.8","216.46","746","60.0","46"
"07/24/12 15:15:06","181.5849","162.0","215.72","748","60.0","46"
"07/24/12 15:20:06","181.5974","157.4","215.51","730","60.0","45"
"07/24/12 15:25:07","181.6097","154.5","216.15","719","60.03","45"
"07/24/12 15:30:07","181.6217","152.8","215.28","710","60.0","45"
"07/24/12 15:35:08","181.6335","150.3","215.42","695","60.0","45"
"07/24/12 15:40:06","181.645","147.7","215.13","687","60.0","44"
"07/24/12 15:45:08","181.6565","148.1","215.41","688","60.03","44"
"07/24/12 15:50:07","181.6673","100.6","215.43","484","60.03","44"
"07/24/12 15:55:07","181.678","140.6","216.08","650","60.0","43"
"07/24/12 16:00:08","181.6885","135.7","216.6","633","60.0","43"
"07/24/12 16:05:06","181.6989","132.4","216.25","620","60.07","43"
"07/24/12 16:10:07","181.7091","131.6","215.57","614","60.03","43"
"07/24/12 16:15:08","181.7165","90.4","214.8","438","60.0","43"
"07/24/12 16:20:06","181.7249","96.9","215.86","461","60.0","43"
"07/24/12 16:25:07","181.7309","91.8","215.71","447","60.0","42"
"07/24/12 16:30:07","181.7395","94.4","215.02","452","60.03","41"
"07/24/12 16:35:06","181.7461","74.1","214.17","373","60.03","41"
"07/24/12 16:40:06","181.7541","88.1","214.83","430","60.0","41"
"07/24/12 16:45:06","181.7621","90.1","214.2","442","60.0","40"
"07/24/12 16:50:07","181.7705","107.9","215.01","516","60.0","40"
"07/24/12 16:55:06","181.7784","67.1","214.4","343","60.03","39"
"07/24/12 17:00:07","181.7843","99.3","216.2","477","60.03","38"
"07/24/12 17:05:08","181.7915","91.0","215.68","445","60.07","38"
"07/24/12 17:10:08","181.7988","96.9","215.82","466","60.03","38"
"07/24/12 17:15:08","181.8046","28.0","213.71","93","60.0","37"
"07/24/12 17:20:07","181.8086","65.6","214.72","228","60.0","36"
"07/24/12 17:25:07","181.8124","42.5","214.66","339","60.03","36"
"07/24/12 17:30:08","181.8164","42.1","213.82","195","60.03","35"
"07/24/12 17:35:07","181.8204","53.9","213.84","132","60.03","35"
"07/24/12 17:40:07","181.8243","44.5","214.27","354","60.03","35"
"07/24/12 17:45:07","181.8282","55.9","214.25","223","60.0","34"
"07/24/12 17:50:06","181.832","56.5","214.79","118","60.0","34"
"07/24/12 17:55:06","181.8356","38.4","213.62","105","60.03","34"
"07/24/12 18:00:06","181.8388","30.7","214.29","246","60.0","33"
"07/24/12 18:05:08","181.8413","35.3","213.9","101","60.0","33"
"07/24/12 18:10:06","181.8442","36.9","213.83","125","60.03","33"
"07/24/12 18:15:07","181.8468","25.7","214.15","159","60.0","32"
"07/24/12 18:20:08","181.8486","24.6","214.23","252","60.0","32"
"07/24/12 18:25:07","181.8501","13.3","214.41","235","60.03","31"
"07/24/12 18:30:08","181.8516","28.4","214.67","71","60.0","31"
"07/24/12 18:35:06","181.8531","20.2","214.12","249","60.07","31"
"07/24/12 18:40:07","181.8545","15.9","215.11","4","60.03","30"
"07/24/12 18:45:06","181.8555","16.1","212.99","3","60.03","30"
"07/24/12 18:50:06","181.8561","0.0","214.39","0","60.03","30"
"07/24/12 18:55:06","181.8566","12.8","213.97","2","60.07","29"
"07/24/12 19:00:07","181.857","0.0","213.56","0","60.0","29"
"07/24/12 19:05:06","181.8574","0.0","213.9","0","60.0","29"
"07/24/12 19:10:07","181.8579","14.5","214.62","4","60.0","28"
