"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/24/12 19:15:07","181.8587","16.4","215.18","23","60.03","28"
"07/24/12 19:20:06","181.8598","16.5","214.61","71","60.03","28"
"07/24/12 19:25:07","181.8607","14.2","213.01","5","60.03","28"
"07/24/12 19:30:06","181.8612","0.0","212.77","0","60.0","28"
"07/24/12 19:55:06","181.8623","0.0","212.0","0","60.0","27"
"07/24/12 20:00:08","181.8628","14.5","212.02","20","60.03","27"
"07/24/12 20:05:07","181.8633","12.6","212.72","23","60.0","26"
"07/25/12 08:10:07","181.8642","0.0","213.21","0","60.03","19"
"07/25/12 08:15:10","181.8645","0.0","212.72","0","60.0","19"
"07/25/12 09:00:07","181.8654","0.0","212.96","0","60.03","19"
"07/25/12 09:05:07","181.8656","0.0","213.13","0","60.03","19"
"07/25/12 09:10:07","181.8659","0.0","213.33","139","60.0","19"
"07/25/12 09:35:07","181.867","13.6","213.42","21","60.03","19"
"07/25/12 09:40:08","181.8688","25.9","213.71","95","60.03","19"
"07/25/12 09:45:08","181.8712","47.5","214.99","109","60.03","19"
"07/25/12 09:50:06","181.8748","42.4","214.2","308","60.03","20"
"07/25/12 09:55:07","181.8784","33.0","213.83","87","60.03","20"
"07/25/12 10:00:08","181.8809","39.2","212.95","301","60.03","20"
"07/25/12 10:05:06","181.8836","38.1","213.34","117","60.0","21"
"07/25/12 10:10:07","181.8869","45.2","213.68","331","60.03","21"
"07/25/12 10:15:07","181.8914","91.9","215.01","446","60.0","22"
"07/25/12 10:20:07","181.8952","25.9","212.69","215","60.03","22"
"07/25/12 10:30:08","181.8995","30.0","213.47","122","60.03","22"
"07/25/12 10:35:07","181.9021","34.8","213.48","101","60.03","22"
"07/25/12 10:40:07","181.9041","14.9","212.98","171","60.03","22"
"07/25/12 10:45:07","181.9056","20.1","212.51","262","60.03","22"
"07/25/12 10:50:08","181.9071","19.9","212.44","18","60.03","22"
"07/25/12 10:55:07","181.9094","42.0","213.6","298","60.03","22"
"07/25/12 11:00:07","181.9122","46.6","213.57","337","60.0","22"
"07/25/12 11:05:08","181.915","25.9","214.47","83","60.03","22"
"07/25/12 11:10:07","181.9175","30.3","214.35","205","60.0","23"
"07/25/12 11:15:08","181.9204","36.7","213.63","238","60.03","23"
"07/25/12 11:20:07","181.9228","43.7","213.08","302","60.0","23"
"07/25/12 11:25:07","181.9259","41.0","214.17","213","60.03","23"
"07/25/12 11:30:07","181.9298","71.6","213.88","401","60.03","24"
"07/25/12 11:35:08","181.9368","76.8","213.81","383","60.0","25"
"07/25/12 11:40:07","181.9417","45.1","213.12","387","60.0","25"
"07/25/12 11:45:07","181.9456","53.4","213.96","356","60.0","25"
"07/25/12 11:50:08","181.9491","44.1","213.1","323","60.0","26"
"07/25/12 11:55:07","181.9524","45.8","213.31","120","60.03","26"
"07/25/12 12:00:07","181.9557","43.2","213.87","311","60.03","26"
"07/25/12 12:05:08","181.9588","56.3","213.4","82","60.0","26"
"07/25/12 12:10:07","181.9625","41.0","213.47","152","60.0","26"
"07/25/12 12:15:06","181.9664","45.2","214.02","240","60.0","26"
"07/25/12 12:20:07","181.9702","49.9","213.15","388","60.0","26"
"07/25/12 12:25:07","181.9732","28.0","213.86","187","60.0","26"
"07/25/12 12:30:07","181.9757","40.8","213.35","303","60.0","26"
"07/25/12 12:35:08","181.9781","39.0","212.3","243","60.0","26"
"07/25/12 12:40:07","181.9807","36.4","212.92","219","60.03","27"
"07/25/12 12:45:07","181.9831","29.6","214.28","277","60.0","27"
"07/25/12 12:50:07","181.9853","20.6","213.24","103","60.03","27"
"07/25/12 12:55:08","181.9875","37.1","213.09","124","60.03","27"
"07/25/12 13:00:08","181.9914","54.6","213.26","103","60.03","27"
"07/25/12 13:05:07","181.9945","33.0","213.29","205","60.03","27"
"07/25/12 13:10:08","181.9967","31.0","213.23","14","60.0","27"
"07/25/12 13:15:08","181.9989","34.7","212.8","252","60.0","27"
"07/25/12 13:20:07","182.0013","27.0","212.99","80","60.0","27"
"07/25/12 13:25:07","182.0036","26.6","214.15","164","60.0","27"
"07/25/12 13:30:07","182.0057","15.4","213.65","75","60.0","27"
"07/25/12 13:35:07","182.0069","14.7","213.52","4","60.0","27"
"07/25/12 13:40:08","182.0083","30.0","213.13","28","60.0","26"
"07/25/12 13:45:07","182.0098","21.1","213.24","124","60.0","26"
"07/25/12 13:50:08","182.0111","13.4","212.88","270","60.0","26"
"07/25/12 13:55:07","182.0125","12.5","213.73","219","60.0","26"
"07/25/12 14:00:07","182.0137","23.6","213.19","256","60.0","26"
"07/25/12 14:05:07","182.0149","13.4","213.18","71","60.0","25"
"07/25/12 14:10:08","182.0161","23.4","212.7","258","60.03","25"
"07/25/12 14:15:07","182.0173","15.0","212.24","7","60.03","25"
"07/25/12 14:20:07","182.0183","15.0","212.34","0","60.03","25"
"07/25/12 14:25:08","182.0192","13.0","212.36","1","60.03","24"
"07/25/12 14:30:06","182.02","11.7","212.51","112","60.0","24"
"07/25/12 14:35:06","182.0209","16.3","213.07","5","60.03","24"
"07/25/12 14:40:07","182.022","25.5","212.66","82","60.0","24"
"07/25/12 14:45:07","182.0235","22.4","212.56","289","60.03","24"
"07/25/12 14:50:08","182.0254","25.1","213.53","175","60.0","25"
"07/25/12 14:55:08","182.0273","29.7","212.29","277","60.03","25"
"07/25/12 15:00:07","182.0295","43.6","213.51","330","60.0","25"
"07/25/12 15:05:07","182.0332","51.3","213.68","367","60.03","26"
"07/25/12 15:10:08","182.0365","48.2","213.37","97","60.0","26"
"07/25/12 15:15:07","182.0402","61.3","213.21","145","60.0","27"
"07/25/12 15:20:07","182.0441","45.9","214.5","316","60.0","28"
"07/25/12 15:25:08","182.0474","29.3","214.77","133","60.0","28"
"07/25/12 15:30:07","182.0497","29.1","214.21","235","60.0","28"
"07/25/12 15:35:08","182.0526","33.0","214.24","228","60.0","29"
"07/25/12 15:40:08","182.0559","47.4","214.01","385","60.03","29"
"07/25/12 15:45:07","182.0598","46.4","214.0","287","60.03","29"
"07/25/12 15:50:07","182.0636","37.0","212.6","269","60.03","29"
"07/25/12 15:55:07","182.0661","29.1","213.24","235","60.0","29"
"07/25/12 16:00:08","182.0681","15.1","213.39","71","60.03","29"
"07/25/12 16:05:07","182.0704","18.4","213.01","75","60.03","28"
"07/25/12 16:10:07","182.0723","32.0","213.18","36","60.03","28"
"07/25/12 16:15:06","182.0739","14.1","212.95","61","60.03","28"
"07/25/12 16:20:08","182.0749","10.4","213.62","168","60.0","28"
"07/25/12 16:25:08","182.0755","0.0","213.82","9","60.03","27"
"07/25/12 16:30:07","182.0761","0.0","213.66","9","60.03","27"
"07/25/12 16:35:07","182.0766","0.0","213.71","0","60.03","26"
"07/25/12 16:40:07","182.0771","11.7","213.59","259","60.0","26"
"07/25/12 16:45:08","182.0783","12.5","214.23","22","60.03","26"
"07/25/12 16:50:07","182.0796","13.3","213.53","8","60.03","26"
"07/25/12 16:55:08","182.0807","13.5","213.74","7","60.03","26"
"07/25/12 17:00:06","182.0818","14.3","213.39","208","60.03","26"
"07/25/12 17:05:07","182.0832","16.5","214.71","63","60.03","26"
"07/25/12 17:10:08","182.085","28.4","213.54","257","60.0","26"
"07/25/12 17:15:07","182.0873","33.8","213.94","241","60.03","26"
"07/25/12 17:20:08","182.0891","17.3","214.25","199","60.0","26"
"07/25/12 17:25:06","182.0907","32.9","214.02","61","60.0","26"
"07/25/12 17:30:07","182.0926","21.8","213.82","218","60.0","26"
"07/25/12 17:35:08","182.0954","36.1","214.49","199","60.03","27"
"07/25/12 17:40:07","182.098","19.7","214.06","202","60.0","27"
"07/25/12 17:45:08","182.0997","31.1","213.45","180","60.03","27"
"07/25/12 17:50:07","182.1011","13.1","213.97","28","60.03","27"
"07/25/12 17:55:06","182.1027","20.4","213.01","228","60.03","27"
"07/25/12 18:00:07","182.1042","31.1","213.47","216","60.03","27"
"07/25/12 18:05:08","182.1058","24.8","214.32","128","60.03","27"
"07/25/12 18:10:07","182.1084","33.5","213.6","252","60.0","27"
"07/25/12 18:15:06","182.1104","28.6","213.59","231","60.03","27"
"07/25/12 18:20:07","182.1116","12.8","213.91","4","60.03","27"
"07/25/12 18:25:07","182.1119","7.9","213.39","0","60.03","26"
"07/25/12 18:30:07","182.1123","0.0","213.54","0","60.03","26"
"07/25/12 18:35:08","182.1126","0.0","212.92","0","60.03","26"
"07/25/12 18:40:08","182.1133","10.1","214.34","4","60.03","26"
"07/25/12 18:45:07","182.114","10.1","213.98","86","60.03","25"
"07/25/12 18:50:07","182.1147","13.2","213.53","0","60.07","25"
"07/25/12 18:55:08","182.1151","1.1","212.81","0","60.03","25"
"07/26/12 06:15:09","182.1158","0.0","213.18","0","60.03","19"
"07/26/12 06:20:11","182.1163","0.0","214.27","0","60.03","19"
"07/26/12 06:25:08","182.1167","14.4","214.31","3","60.03","19"
"07/26/12 06:30:07","182.1172","0.0","213.43","0","60.03","20"
"07/26/12 06:35:08","182.1176","11.3","211.99","33","60.03","20"
"07/26/12 06:40:08","182.1185","14.3","212.51","69","60.03","20"
"07/26/12 06:45:08","182.1196","8.7","213.9","15","60.03","20"
"07/26/12 06:50:08","182.1207","18.7","214.78","196","60.03","20"
"07/26/12 06:55:07","182.1218","10.7","214.39","26","60.0","21"
"07/26/12 07:00:07","182.1236","18.2","213.85","18","60.03","21"
"07/26/12 07:05:08","182.1256","28.6","214.04","75","60.03","22"
"07/26/12 07:10:08","182.1266","15.4","213.88","88","60.0","22"
"07/26/12 07:15:08","182.1299","35.6","214.04","103","60.03","22"
"07/26/12 07:20:08","182.1332","42.7","214.5","90","60.03","23"
"07/26/12 07:25:08","182.1369","43.3","213.57","113","60.07","23"
"07/26/12 07:30:07","182.1401","22.2","214.14","41","60.0","23"
"07/26/12 07:35:08","182.1415","14.0","214.91","245","60.03","23"
"07/26/12 07:40:08","182.1453","25.5","214.46","86","60.0","24"
"07/26/12 07:45:08","182.1494","39.7","214.11","164","60.07","24"
"07/26/12 07:50:07","182.1519","28.0","214.04","170","60.0","24"
"07/26/12 07:55:08","182.1554","38.0","214.11","294","60.03","24"
"07/26/12 08:00:07","182.1593","40.9","214.32","139","60.03","25"
"07/26/12 08:05:07","182.1634","33.4","214.17","229","60.0","25"
"07/26/12 08:10:07","182.1685","54.6","214.14","164","60.03","25"
"07/26/12 08:15:08","182.1707","38.9","213.61","260","60.03","25"
"07/26/12 08:20:07","182.1742","106.2","214.81","507","60.0","25"
"07/26/12 08:25:08","182.1787","73.6","214.25","370","60.03","25"
"07/26/12 08:35:08","182.1872","40.2","213.98","272","60.0","26"
"07/26/12 08:40:07","182.1909","55.6","213.91","174","60.0","26"
"07/26/12 08:45:08","182.1954","137.6","216.07","645","60.03","26"
"07/26/12 08:50:08","182.2029","50.9","213.53","302","60.03","26"
"07/26/12 08:55:09","182.2063","48.7","214.49","277","60.0","26"
"07/26/12 09:00:07","182.2102","49.3","215.31","177","60.03","26"
"07/26/12 09:05:08","182.214","41.9","215.58","291","60.0","26"
"07/26/12 09:10:07","182.2198","177.6","217.51","807","60.0","27"
"07/26/12 09:15:08","182.2303","65.4","215.04","324","60.0","28"
"07/26/12 09:20:07","182.2348","55.9","214.45","95","60.03","27"
"07/26/12 09:25:07","182.2417","106.7","216.16","508","60.03","28"
"07/26/12 09:30:08","182.2461","64.2","214.85","269","60.0","28"
"07/26/12 09:35:09","182.25","46.6","214.49","125","60.0","28"
"07/26/12 09:40:07","182.254","162.1","216.61","754","60.0","28"
"07/26/12 09:45:08","182.2588","56.8","213.83","91","60.03","27"
"07/26/12 09:50:09","182.2627","47.1","214.3","100","60.07","27"
"07/26/12 09:55:07","182.2679","63.2","214.55","322","60.03","27"
"07/26/12 10:00:08","182.2717","39.2","212.4","123","60.03","27"
"07/26/12 10:05:07","182.2755","47.8","212.72","400","60.03","27"
"07/26/12 10:10:07","182.2832","90.1","214.68","439","60.0","27"
"07/26/12 10:15:08","182.2908","92.0","214.84","447","60.03","27"
"07/26/12 10:20:07","182.2966","66.3","214.83","337","60.03","27"
"07/26/12 10:25:07","182.3019","75.8","214.25","378","60.03","27"
"07/26/12 10:30:09","182.3102","110.8","216.43","525","60.0","27"
"07/26/12 10:35:07","182.3192","102.3","215.66","491","60.03","28"
"07/26/12 10:40:08","182.3277","175.4","216.84","801","60.03","28"
"07/26/12 10:45:07","182.3377","144.0","215.2","672","60.0","29"
"07/26/12 10:50:07","182.3465","99.2","214.74","480","60.03","29"
"07/26/12 10:55:07","182.3539","94.0","215.76","457","60.03","29"
"07/26/12 11:00:08","182.3611","96.2","216.04","463","60.03","28"
"07/26/12 11:05:08","182.3686","96.0","216.37","458","60.03","28"
"07/26/12 11:10:07","182.3759","85.3","217.03","414","60.0","29"
"07/26/12 11:15:07","182.3824","90.0","216.28","435","60.0","29"
"07/26/12 11:20:08","182.3896","92.3","216.19","447","60.03","29"
"07/26/12 11:25:07","182.3966","89.5","216.13","435","60.0","28"
"07/26/12 11:30:07","182.4034","86.2","215.85","416","60.0","28"
"07/26/12 11:35:08","182.4102","88.7","215.8","433","60.0","28"
"07/26/12 11:40:07","182.4176","90.3","215.79","440","60.03","29"
"07/26/12 11:45:08","182.4252","110.2","216.28","522","60.0","29"
"07/26/12 11:50:08","182.4336","111.3","216.2","527","60.0","29"
"07/26/12 11:55:08","182.441","79.8","215.64","391","60.03","29"
"07/26/12 12:00:08","182.4471","89.4","215.55","431","60.03","29"
"07/26/12 12:05:09","182.4542","83.8","215.15","411","60.0","29"
"07/26/12 12:10:09","182.4604","78.7","215.81","390","60.03","29"
"07/26/12 12:15:08","182.4704","122.5","216.64","571","60.03","30"
"07/26/12 12:20:07","182.4824","102.3","215.8","490","60.0","31"
"07/26/12 12:25:08","182.492","110.7","215.19","528","60.0","32"
"07/26/12 12:30:08","182.5003","117.3","216.38","550","60.0","32"
"07/26/12 12:35:08","182.5091","81.0","214.99","401","60.0","32"
"07/26/12 12:40:07","182.5154","86.5","215.97","424","60.0","32"
"07/26/12 12:45:08","182.5247","186.6","218.94","828","60.0","32"
"07/26/12 12:50:08","182.5355","99.0","216.66","475","60.0","32"
"07/26/12 12:55:07","182.5413","54.2","215.4","169","60.03","32"
"07/26/12 13:00:08","182.5451","40.6","215.0","121","60.03","31"
"07/26/12 13:05:08","182.5481","36.5","214.87","251","60.0","30"
"07/26/12 13:10:09","182.5517","37.0","215.09","290","60.0","29"
"07/26/12 13:15:07","182.557","83.2","216.3","406","60.0","29"
"07/26/12 13:20:07","182.5613","53.3","216.14","335","60.03","29"
"07/26/12 13:25:08","182.5674","167.9","218.27","765","60.03","28"
"07/26/12 13:30:08","182.5734","56.0","215.74","353","60.03","28"
"07/26/12 13:35:07","182.577","35.2","214.57","326","60.0","28"
"07/26/12 13:40:08","182.5806","54.8","215.82","282","60.03","27"
"07/26/12 13:45:07","182.5889","101.6","216.5","487","60.0","28"
"07/26/12 13:50:08","182.5951","63.9","215.71","323","60.0","28"
"07/26/12 13:55:09","182.5998","44.2","215.04","249","60.03","28"
"07/26/12 14:00:07","182.607","96.0","215.81","462","60.07","28"
"07/26/12 14:05:08","182.6169","100.4","216.38","476","60.0","29"
"07/26/12 14:10:08","182.6286","123.2","216.29","577","60.0","29"
"07/26/12 14:15:09","182.6373","132.7","217.04","615","60.0","30"
"07/26/12 14:20:08","182.6444","94.4","215.75","453","60.03","29"
"07/26/12 14:25:09","182.6525","86.0","215.75","419","60.0","29"
"07/26/12 14:30:08","182.6588","66.5","215.44","336","60.03","29"
"07/26/12 14:35:09","182.6629","48.3","214.96","335","60.0","28"
"07/26/12 14:40:07","182.6668","60.0","215.4","315","60.03","28"
"07/26/12 14:45:08","182.6706","58.3","215.04","337","60.0","28"
"07/26/12 14:50:07","182.6745","58.9","216.06","130","60.0","28"
"07/26/12 14:55:08","182.6831","108.8","216.65","519","60.07","28"
"07/26/12 15:00:08","182.6918","114.6","215.68","542","60.03","28"
"07/26/12 15:05:09","182.7014","98.0","215.87","469","60.03","29"
"07/26/12 15:10:09","182.7099","150.7","216.34","691","60.0","29"
"07/26/12 15:15:08","182.7208","77.6","214.88","384","60.0","30"
"07/26/12 15:20:07","182.726","50.5","215.0","113","60.03","29"
"07/26/12 15:25:08","182.7299","56.8","214.6","116","60.03","29"
"07/26/12 15:30:09","182.7338","56.4","214.43","174","60.03","29"
"07/26/12 15:35:08","182.7383","91.3","215.35","438","60.03","29"
"07/26/12 15:40:09","182.7428","49.1","214.46","91","60.03","28"
"07/26/12 15:45:07","182.7468","43.7","214.65","347","60.03","28"
"07/26/12 15:50:08","182.7507","57.0","213.42","374","60.0","28"
"07/26/12 15:55:08","182.7546","46.3","213.68","260","60.03","28"
"07/26/12 16:00:07","182.7585","57.7","215.1","168","60.03","28"
"07/26/12 16:05:08","182.7624","43.5","214.89","232","60.03","28"
"07/26/12 16:10:09","182.7679","91.1","215.96","440","60.03","28"
"07/26/12 16:15:08","182.7759","91.5","216.49","445","60.03","28"
"07/26/12 16:20:07","182.7816","60.5","214.71","362","60.03","28"
"07/26/12 16:25:09","182.7856","55.8","214.48","207","60.03","28"
"07/26/12 16:30:07","182.7894","57.3","214.74","319","60.0","28"
"07/26/12 16:35:09","182.7932","42.8","213.93","248","60.03","28"
"07/26/12 16:40:09","182.7967","32.6","214.2","130","60.03","28"
"07/26/12 16:45:07","182.7997","40.8","214.12","94","60.0","27"
"07/26/12 16:50:08","182.8026","31.8","214.29","152","60.07","27"
"07/26/12 16:55:08","182.8052","36.2","214.26","71","60.07","26"
"07/26/12 17:00:08","182.8076","26.8","215.13","103","60.0","26"
"07/26/12 17:05:08","182.8099","32.9","215.4","76","60.0","26"
"07/26/12 17:10:07","182.8121","32.8","214.12","74","60.0","25"
"07/26/12 17:15:08","182.8144","25.7","215.07","152","60.03","25"
"07/26/12 17:20:08","182.8165","17.3","214.07","168","60.03","25"
"07/26/12 17:25:07","182.8182","29.4","213.06","138","60.03","25"
"07/26/12 17:30:08","182.8197","15.2","213.77","121","60.03","24"
"07/26/12 17:35:07","182.8208","19.8","213.93","227","60.0","24"
"07/26/12 17:40:08","182.8219","19.7","213.33","107","60.03","24"
"07/26/12 17:45:08","182.823","11.3","214.16","42","60.0","24"
"07/26/12 17:50:09","182.824","15.6","213.68","50","60.03","24"
"07/26/12 17:55:08","182.8249","13.2","213.18","3","60.07","23"
"07/26/12 18:00:08","182.8256","12.4","213.45","0","60.03","23"
"07/26/12 18:05:08","182.8262","8.2","213.48","250","60.03","23"
"07/26/12 18:10:07","182.8268","0.0","213.47","0","60.03","23"
"07/26/12 18:15:09","182.8275","15.0","213.87","2","60.03","23"
"07/26/12 18:20:07","182.8282","0.0","213.99","0","60.0","23"
"07/26/12 18:25:08","182.8289","12.8","214.03","5","60.03","22"
"07/26/12 18:30:08","182.8295","13.6","213.81","11","60.03","22"
"07/26/12 18:35:08","182.83","11.2","214.38","5","60.07","22"
"07/26/12 18:40:08","182.8306","0.0","213.59","178","60.03","22"
"07/26/12 18:45:08","182.831","12.9","213.56","10","60.07","22"
"07/26/12 18:50:08","182.8316","6.8","213.82","224","60.07","22"
"07/26/12 18:55:08","182.8322","13.5","213.98","13","60.03","22"
"07/26/12 19:00:09","182.8328","11.0","214.72","0","60.03","22"
"07/26/12 19:05:08","182.8333","0.0","214.07","0","60.03","22"
"07/26/12 19:10:08","182.8337","0.0","214.02","0","60.03","22"
"07/26/12 19:15:07","182.8342","0.0","214.01","0","60.07","22"
"07/26/12 19:20:07","182.8347","12.7","214.43","74","60.07","22"
"07/26/12 19:25:07","182.8352","12.8","214.1","51","60.03","22"
"07/26/12 19:30:07","182.8356","0.0","214.31","0","60.0","22"
"07/27/12 06:40:10","182.8361","0.0","213.81","0","60.03","19"
"07/27/12 06:45:11","182.8364","0.0","214.25","0","60.0","19"
"07/27/12 06:50:09","182.8369","0.0","214.08","0","60.03","19"
"07/27/12 06:55:08","182.8374","11.3","213.66","1","60.03","19"
"07/27/12 07:00:08","182.8383","7.3","213.59","256","60.03","20"
"07/27/12 07:05:09","182.8392","11.2","212.98","50","60.0","20"
"07/27/12 07:10:09","182.8403","15.8","213.74","10","60.0","20"
"07/27/12 07:15:07","182.8413","11.5","214.51","19","60.03","20"
"07/27/12 07:20:08","182.8425","15.2","213.73","37","60.03","20"
"07/27/12 07:25:09","182.8435","11.3","214.13","32","60.03","20"
"07/27/12 07:30:07","182.8447","19.8","214.6","105","60.0","20"
"07/27/12 07:35:09","182.8458","26.1","214.92","124","60.0","20"
"07/27/12 07:40:09","182.8472","19.8","214.21","106","60.0","20"
"07/27/12 07:45:09","182.849","16.2","214.78","225","60.07","20"
"07/27/12 07:50:09","182.8512","36.4","213.73","172","60.0","21"
"07/27/12 07:55:09","182.8541","37.1","214.5","160","60.03","21"
"07/27/12 08:00:09","182.857","33.1","214.19","101","60.0","22"
"07/27/12 08:05:08","182.8603","47.0","215.52","334","60.0","22"
"07/27/12 08:10:09","182.8638","48.2","215.03","370","60.03","22"
"07/27/12 08:15:09","182.867","35.7","214.94","99","60.0","22"
"07/27/12 08:20:08","182.8706","59.2","215.23","313","60.03","22"
"07/27/12 08:25:09","182.8745","43.2","215.67","79","60.07","23"
"07/27/12 08:30:09","182.8803","95.3","215.82","462","60.03","23"
"07/27/12 08:35:08","182.888","97.7","215.94","471","60.03","23"
"07/27/12 08:40:09","182.8949","72.9","215.33","364","60.0","24"
"07/27/12 08:45:09","182.9014","93.5","215.07","457","60.03","24"
"07/27/12 08:50:08","182.9082","100.2","215.54","483","60.03","24"
"07/27/12 08:55:08","182.9165","109.7","216.2","524","60.03","24"
"07/27/12 09:00:08","182.9242","102.6","215.89","491","60.03","25"
"07/27/12 09:05:08","182.9324","117.4","216.15","557","60.03","25"
"07/27/12 09:10:09","182.9392","101.6","215.61","482","60.03","25"
"07/27/12 09:15:09","182.9484","138.4","216.37","647","60.0","26"
"07/27/12 09:20:09","182.9601","154.3","217.18","705","59.96","26"
"07/27/12 09:25:07","182.9719","152.8","216.4","708","60.03","27"
"07/27/12 09:30:08","182.9841","158.1","216.41","729","60.03","28"
"07/27/12 09:35:09","182.9965","160.4","216.42","742","60.0","29"
"07/27/12 09:40:09","183.0086","157.4","216.3","727","60.0","29"
"07/27/12 09:45:08","183.0207","155.5","217.23","711","60.0","29"
"07/27/12 09:50:08","183.0312","152.6","217.09","705","60.03","29"
"07/27/12 09:55:08","183.044","171.0","217.13","783","60.03","29"
"07/27/12 10:00:09","183.0571","173.1","217.41","787","60.03","30"
"07/27/12 10:05:09","183.071","181.0","216.72","824","60.0","31"
"07/27/12 10:10:09","183.0812","128.8","216.62","604","60.0","30"
"07/27/12 10:15:08","183.0916","38.6","213.6","116","60.0","30"
"07/27/12 10:20:08","183.0986","73.0","214.69","366","60.03","29"
"07/27/12 10:25:09","183.11","195.9","218.29","878","60.0","30"
"07/27/12 10:30:09","183.1252","196.6","218.94","889","60.0","31"
"07/27/12 10:35:09","183.1404","196.2","218.21","885","60.0","32"
"07/27/12 10:40:09","183.1558","197.0","218.75","882","60.0","32"
"07/27/12 10:45:09","183.1633","66.4","214.63","339","60.03","32"
"07/27/12 10:50:08","183.1673","70.6","215.33","348","60.03","31"
"07/27/12 10:55:08","183.1731","102.0","215.41","486","60.0","30"
"07/27/12 11:00:08","183.1803","195.3","218.06","882","60.03","30"
"07/27/12 11:05:08","183.1942","89.3","215.67","431","60.0","30"
"07/27/12 11:10:08","183.2045","195.0","218.76","886","60.03","31"
"07/27/12 11:15:09","183.2196","195.1","218.49","864","60.03","32"
"07/27/12 11:20:08","183.2349","195.3","218.48","873","60.03","33"
"07/27/12 11:25:09","183.2502","196.4","219.22","886","60.0","34"
"07/27/12 11:30:09","183.2655","195.7","217.88","884","60.0","35"
"07/27/12 11:35:09","183.2808","196.1","217.96","892","60.03","36"
"07/27/12 11:40:09","183.2961","195.1","218.43","872","60.03","36"
"07/27/12 11:45:07","183.3108","71.4","215.29","358","60.0","37"
"07/27/12 11:50:08","183.3227","195.8","218.84","882","60.0","38"
"07/27/12 11:55:09","183.3348","187.0","217.55","851","60.03","37"
"07/27/12 12:00:09","183.3485","196.1","218.97","892","60.07","37"
"07/27/12 12:05:09","183.3621","125.2","215.94","591","60.03","37"
"07/27/12 12:10:08","183.3703","194.4","217.56","881","60.03","37"
"07/27/12 12:15:08","183.3854","194.8","217.31","889","60.07","38"
"07/27/12 12:20:08","183.3999","197.0","217.09","887","60.0","37"
"07/27/12 12:25:09","183.4152","195.9","216.82","891","60.0","37"
"07/27/12 12:30:09","183.4305","196.6","218.71","883","60.03","37"
"07/27/12 12:35:09","183.4457","195.7","218.75","882","60.03","37"
"07/27/12 12:40:08","183.4609","194.9","218.86","886","60.03","38"
"07/27/12 12:45:07","183.4749","196.5","217.38","890","60.0","38"
"07/27/12 12:50:08","183.4901","194.5","216.38","888","60.03","38"
"07/27/12 12:55:08","183.5048","195.6","217.33","885","60.03","39"
"07/27/12 13:00:09","183.5201","196.3","217.74","892","60.0","39"
"07/27/12 13:05:09","183.5353","195.5","218.14","886","60.0","39"
"07/27/12 13:10:08","183.5505","196.2","217.55","884","60.03","38"
"07/27/12 13:15:09","183.5659","196.2","216.83","884","60.0","39"
"07/27/12 13:20:08","183.5811","196.0","217.62","886","60.03","39"
"07/27/12 13:25:09","183.5963","195.6","217.2","887","60.03","39"
"07/27/12 13:30:08","183.6116","196.4","217.89","892","60.0","38"
"07/27/12 13:35:09","183.6269","196.2","218.97","882","60.03","39"
"07/27/12 13:40:08","183.6421","196.0","218.07","886","60.03","40"
"07/27/12 13:45:08","183.657","195.0","219.08","874","60.0","40"
"07/27/12 13:50:08","183.6722","195.9","218.19","888","60.03","41"
"07/27/12 13:55:08","183.6874","195.0","217.85","879","60.03","42"
"07/27/12 14:00:08","183.7011","194.3","218.09","890","60.03","41"
"07/27/12 14:05:08","183.7149","196.6","218.34","879","60.0","41"
"07/27/12 14:10:08","183.7301","195.3","217.99","881","60.03","41"
"07/27/12 14:15:08","183.742","195.2","218.17","884","60.03","41"
"07/27/12 14:20:08","183.7541","76.8","214.83","379","60.0","40"
"07/27/12 14:25:08","183.7602","91.0","215.97","440","60.03","38"
"07/27/12 14:30:09","183.7674","80.1","214.73","394","60.0","37"
"07/27/12 14:35:08","183.7769","62.9","215.15","324","60.03","37"
"07/27/12 14:40:09","183.7853","43.9","215.5","80","60.03","37"
"07/27/12 14:45:09","183.7941","195.7","218.77","881","60.03","37"
"07/27/12 14:50:09","183.8047","186.0","217.75","850","60.03","37"
"07/27/12 14:55:08","183.8106","41.4","215.51","354","60.03","35"
"07/27/12 15:00:08","183.8145","39.0","215.76","123","60.03","34"
"07/27/12 15:05:08","183.8183","62.4","215.14","129","60.03","33"
"07/27/12 15:10:08","183.823","58.2","214.49","315","60.0","32"
"07/27/12 15:15:08","183.8269","57.5","215.17","143","60.0","32"
"07/27/12 15:20:07","183.839","195.9","218.81","884","60.0","35"
"07/27/12 15:25:08","183.8521","109.8","216.84","518","60.0","35"
"07/27/12 15:30:09","183.8582","64.0","215.03","324","60.03","34"
"07/27/12 15:35:08","183.8635","73.4","214.48","366","60.03","33"
"07/27/12 15:40:09","183.8701","72.9","214.6","361","60.03","32"
"07/27/12 15:45:08","183.8778","68.7","215.07","348","60.03","32"
"07/27/12 15:50:08","183.8818","47.6","213.97","366","60.03","31"
"07/27/12 15:55:09","183.8923","75.4","214.64","373","60.03","32"
"07/27/12 16:00:08","183.8995","63.3","215.14","323","60.0","31"
"07/27/12 16:05:09","183.9129","181.6","217.36","832","60.03","33"
"07/27/12 16:10:09","183.9237","173.7","218.04","788","60.0","33"
"07/27/12 16:15:09","183.9349","173.6","217.66","792","60.0","33"
"07/27/12 16:20:09","183.9459","159.3","217.4","734","60.03","33"
"07/27/12 16:25:08","183.9577","149.1","217.35","687","60.03","33"
"07/27/12 16:35:09","183.9794","128.0","216.78","600","60.03","33"
"07/27/12 16:40:09","183.989","119.1","216.01","560","60.0","33"
"07/27/12 16:45:08","183.998","113.8","216.78","536","60.03","32"
"07/27/12 16:50:09","184.0067","106.4","216.34","508","60.03","32"
"07/27/12 16:55:09","184.0146","98.4","215.49","473","60.03","32"
"07/27/12 17:00:08","184.022","92.6","216.3","447","60.0","32"
"07/27/12 17:05:08","184.0289","88.1","215.15","432","60.03","32"
"07/27/12 17:10:09","184.0357","83.4","215.39","412","60.03","31"
"07/27/12 17:15:09","184.0419","78.7","215.48","388","60.03","31"
"07/27/12 17:20:09","184.0479","74.0","214.59","373","60.03","31"
"07/27/12 17:25:08","184.0535","70.1","215.56","351","60.03","31"
"07/27/12 17:30:08","184.0587","65.1","215.15","333","60.0","30"
"07/27/12 17:35:08","184.0636","70.9","215.09","345","60.03","30"
"07/27/12 17:40:08","184.0675","43.3","214.46","286","60.0","30"
"07/27/12 17:45:08","184.0713","55.4","214.5","102","60.03","29"
"07/27/12 17:50:08","184.0751","57.3","215.35","180","60.03","29"
"07/27/12 17:55:08","184.0786","49.2","215.08","301","60.03","29"
"07/27/12 18:00:08","184.0817","43.8","214.07","261","60.03","29"
"07/27/12 18:05:09","184.0845","39.3","214.16","288","60.0","29"
"07/27/12 18:10:09","184.0871","34.4","214.54","219","60.0","29"
"07/27/12 18:15:08","184.0892","14.7","214.3","299","60.0","28"
"07/27/12 18:20:08","184.0911","16.6","215.1","208","60.03","28"
"07/27/12 18:25:08","184.0928","20.0","214.65","15","60.0","28"
"07/27/12 18:30:09","184.0942","12.0","214.99","34","60.0","28"
"07/27/12 18:35:08","184.0953","16.2","213.74","1","60.03","28"
"07/27/12 18:40:08","184.0962","0.0","213.86","0","60.03","27"
"07/27/12 18:45:09","184.0969","14.6","214.62","4","60.03","27"
"07/27/12 18:50:09","184.0975","6.6","214.27","139","60.03","27"
"07/27/12 18:55:09","184.098","0.4","214.04","0","60.07","27"
"07/27/12 19:00:09","184.0984","10.4","214.4","0","60.03","26"
"07/27/12 19:05:08","184.0987","0.0","214.55","0","60.03","26"
"07/27/12 19:10:08","184.0991","0.0","213.72","0","60.0","26"
"07/27/12 19:15:09","184.0994","0.0","214.17","0","60.03","25"
"07/27/12 19:20:09","184.0998","0.0","214.33","0","60.03","25"
"07/27/12 19:25:08","184.1","13.9","213.54","0","60.03","25"
"07/27/12 19:30:08","184.1003","14.1","213.47","87","60.03","25"
"07/27/12 19:35:09","184.1005","0.0","214.41","0","60.03","25"
"07/28/12 06:20:11","184.1017","0.0","213.36","0","60.0","14"
"07/28/12 06:25:12","184.1021","0.0","213.59","0","60.03","15"
"07/28/12 06:30:09","184.1026","13.7","214.49","16","60.0","15"
"07/28/12 06:35:10","184.1034","12.4","213.37","206","60.03","15"
"07/28/12 06:40:08","184.1043","8.5","213.26","274","60.03","15"
"07/28/12 06:45:10","184.1054","23.8","213.38","78","60.0","16"
"07/28/12 06:50:08","184.1067","20.9","213.35","231","60.0","17"
"07/28/12 06:55:09","184.1084","24.4","214.13","186","60.03","17"
"07/28/12 07:00:09","184.1103","30.8","214.56","41","60.03","18"
"07/28/12 07:05:09","184.1126","34.6","213.92","139","60.03","18"
"07/28/12 07:10:08","184.1151","29.7","213.8","251","60.0","19"
"07/28/12 07:15:08","184.1179","33.6","214.42","189","60.0","19"
"07/28/12 07:20:09","184.1209","47.6","214.27","170","60.0","20"
"07/28/12 07:25:09","184.1243","38.8","213.91","324","60.03","20"
"07/28/12 07:30:08","184.128","56.5","214.66","128","60.0","21"
"07/28/12 07:35:08","184.1319","44.7","215.0","219","60.03","22"
"07/28/12 07:40:09","184.1358","47.0","214.84","217","60.0","23"
"07/28/12 07:45:09","184.1397","55.2","214.63","246","60.0","23"
"07/28/12 07:50:09","184.1435","46.3","214.96","306","60.03","24"
"07/28/12 07:55:10","184.1474","55.7","214.38","356","60.0","24"
"07/28/12 08:00:08","184.1514","43.6","215.08","401","60.03","24"
"07/28/12 08:05:09","184.1557","70.4","214.3","385","60.0","25"
"07/28/12 08:10:09","184.1603","49.8","214.0","353","60.0","25"
"07/28/12 08:15:10","184.1666","89.4","215.0","436","60.03","25"
"07/28/12 08:20:10","184.1736","93.8","214.52","455","60.0","26"
"07/28/12 08:25:08","184.1811","97.9","215.36","470","60.03","27"
"07/28/12 08:30:09","184.1889","101.4","214.95","490","60.0","27"
"07/28/12 08:35:08","184.1969","105.3","215.72","504","60.03","28"
"07/28/12 08:40:08","184.2052","109.5","215.53","518","60.0","29"
"07/28/12 08:45:09","184.214","113.0","215.12","539","60.03","30"
"07/28/12 08:50:10","184.2229","117.0","215.86","553","60.03","30"
"07/28/12 08:55:09","184.2322","121.3","215.52","569","60.0","31"
"07/28/12 09:00:09","184.2417","123.8","216.45","581","60.03","31"
"07/28/12 09:05:08","184.2515","127.7","216.02","597","60.0","32"
"07/28/12 09:10:08","184.2616","131.8","217.39","613","60.03","32"
"07/28/12 09:15:08","184.272","134.8","217.08","627","60.0","32"
"07/28/12 09:20:10","184.2827","138.4","217.01","638","60.0","33"
"07/28/12 09:25:10","184.2936","140.9","216.39","655","60.03","33"
"07/28/12 09:30:08","184.3046","143.5","216.68","667","60.03","34"
"07/28/12 09:35:09","184.316","147.0","216.82","676","60.0","35"
"07/28/12 09:40:08","184.3274","149.5","217.59","688","60.03","36"
"07/28/12 09:45:09","184.3392","152.9","217.51","698","60.03","36"
"07/28/12 09:50:08","184.3512","155.2","217.76","714","60.0","37"
"07/28/12 09:55:09","184.3634","157.9","217.25","724","60.0","38"
"07/28/12 10:00:09","184.3758","161.5","217.29","742","60.03","38"
"07/28/12 10:05:08","184.3885","163.3","216.85","751","60.03","38"
"07/28/12 10:10:08","184.4013","166.2","216.73","764","60.0","38"
"07/28/12 10:15:09","184.4144","168.3","217.07","769","60.03","39"
"07/28/12 10:20:09","184.4275","168.7","216.43","780","60.03","40"
"07/28/12 10:25:09","184.4408","171.6","216.66","785","60.03","40"
"07/28/12 10:30:10","184.4543","173.4","216.68","797","60.03","41"
"07/28/12 10:35:08","184.4679","177.8","217.34","804","60.0","41"
"07/28/12 10:40:08","184.4818","179.6","216.6","821","60.03","41"
"07/28/12 10:45:09","184.4959","181.1","216.82","821","60.07","41"
"07/28/12 10:50:08","184.5099","182.4","216.91","832","60.0","42"
"07/28/12 10:55:08","184.5099","183.5","216.71","834","60.03","42"
"07/28/12 11:00:09","184.5244","186.3","217.01","850","60.0","42"
"07/28/12 11:05:09","184.539","188.0","217.49","850","60.0","42"
"07/28/12 11:10:10","184.5537","189.7","217.31","855","60.03","42"
"07/28/12 11:15:09","184.5685","190.8","217.94","862","60.03","42"
"07/28/12 11:20:08","184.5833","190.9","217.76","867","60.03","42"
"07/28/12 11:25:08","184.5983","193.3","217.3","868","60.03","43"
"07/28/12 11:30:09","184.6134","195.0","217.2","880","60.03","42"
"07/28/12 11:35:09","184.6287","194.5","216.64","884","60.03","43"
"07/28/12 11:40:09","184.6439","197.0","218.24","884","60.0","42"
"07/28/12 11:45:08","184.6591","195.8","217.63","882","60.03","41"
"07/28/12 11:50:09","184.6743","195.4","217.91","883","60.03","42"
"07/28/12 11:55:08","184.6896","196.0","218.22","885","60.07","41"
"07/28/12 12:00:09","184.7048","195.5","217.34","890","60.07","41"
"07/28/12 12:05:09","184.7201","195.9","218.32","892","60.03","41"
"07/28/12 12:10:08","184.7353","196.0","216.99","892","60.03","42"
"07/28/12 12:15:10","184.7507","196.3","217.19","887","60.03","42"
"07/28/12 12:20:08","184.7658","196.2","217.26","891","60.03","42"
"07/28/12 12:25:08","184.7811","196.1","217.13","888","60.0","43"
"07/28/12 12:30:09","184.7963","196.4","217.24","888","60.03","43"
"07/28/12 12:35:09","184.8116","196.3","217.98","883","60.0","42"
"07/28/12 12:40:10","184.8268","195.1","217.76","887","60.0","43"
"07/28/12 12:45:10","184.8422","196.2","217.73","884","60.03","43"
"07/28/12 12:50:09","184.8573","195.3","216.44","885","60.0","44"
"07/28/12 12:55:09","184.8726","195.7","216.8","890","60.03","43"
"07/28/12 13:00:09","184.8878","194.7","216.64","891","60.0","44"
"07/28/12 13:05:09","184.9031","196.1","217.39","891","60.03","44"
"07/28/12 13:10:10","184.9183","195.3","217.03","888","60.03","44"
"07/28/12 13:15:10","184.9336","195.6","217.54","887","60.0","45"
"07/28/12 13:20:09","184.9488","195.6","217.67","878","60.0","44"
"07/28/12 13:25:08","184.9641","196.2","217.72","881","60.0","43"
"07/28/12 13:30:09","184.9793","196.6","217.06","893","60.0","43"
"07/28/12 13:35:09","184.9946","195.6","217.34","881","60.0","43"
"07/28/12 13:40:08","185.0097","195.9","217.66","886","60.0","43"
"07/28/12 13:45:09","185.0251","195.8","217.55","888","60.03","43"
"07/28/12 13:50:09","185.0403","195.5","218.2","892","60.07","43"
"07/28/12 13:55:09","185.0555","195.7","217.44","889","60.0","43"
"07/28/12 14:00:09","185.0708","196.0","217.63","889","60.07","43"
"07/28/12 14:05:09","185.0859","192.8","217.34","874","60.0","43"
"07/28/12 14:10:09","185.1008","191.0","216.77","868","60.03","43"
"07/28/12 14:15:10","185.1156","188.9","216.88","861","60.03","43"
"07/28/12 14:20:08","185.1302","186.3","217.15","849","60.03","43"
"07/28/12 14:25:08","185.1447","184.6","217.14","835","60.0","43"
"07/28/12 14:30:10","185.159","182.6","217.79","828","60.0","44"
"07/28/12 14:35:10","185.1732","180.2","217.39","820","60.0","44"
"07/28/12 14:40:09","185.1871","178.3","217.27","813","60.0","44"
"07/28/12 14:45:09","185.2009","176.0","217.27","806","60.03","45"
"07/28/12 14:50:09","185.2145","174.3","217.61","796","60.03","44"
"07/28/12 14:55:08","185.2279","170.6","217.25","779","60.03","45"
"07/28/12 15:00:09","185.2411","170.2","217.72","771","60.03","45"
"07/28/12 15:05:09","185.2542","166.4","217.09","757","60.0","45"
"07/28/12 15:10:10","185.267","164.3","216.22","754","60.03","44"
"07/28/12 15:15:08","185.2797","162.9","216.93","753","60.03","44"
"07/28/12 15:20:09","185.2923","158.4","216.39","736","60.03","44"
"07/28/12 15:25:09","185.3046","156.2","216.29","720","60.03","44"
"07/28/12 15:30:08","185.3165","152.3","216.61","705","60.03","44"
"07/28/12 15:35:09","185.3284","150.5","217.49","694","60.0","44"
"07/28/12 15:40:10","185.3401","148.7","216.85","688","60.0","43"
"07/28/12 15:45:08","185.3514","145.8","216.98","675","60.03","43"
"07/28/12 15:50:08","185.3627","143.4","217.3","667","60.03","42"
"07/28/12 15:55:09","185.3737","139.2","216.95","648","60.03","42"
"07/28/12 16:00:09","185.3844","136.0","216.61","631","60.0","41"
"07/28/12 16:05:09","185.3948","132.2","217.02","616","60.03","40"
"07/28/12 16:10:09","185.405","128.9","216.16","605","60.03","39"
"07/28/12 16:15:08","185.4149","125.3","216.37","586","60.03","39"
"07/28/12 16:20:08","185.4245","121.0","215.37","571","60.03","39"
"07/28/12 16:25:08","185.4338","117.7","215.62","554","60.03","39"
"07/28/12 16:30:09","185.4428","113.8","215.96","538","60.07","38"
"07/28/12 16:35:09","185.4516","110.2","216.44","524","60.03","38"
"07/28/12 16:40:09","185.46","106.7","215.84","510","60.03","38"
"07/28/12 16:45:10","185.4682","102.6","215.69","494","60.07","38"
"07/28/12 16:50:08","185.476","99.4","215.92","473","60.03","37"
"07/28/12 16:55:08","185.4835","94.6","216.28","455","60.03","36"
"07/28/12 17:00:08","185.4907","90.2","216.36","439","60.0","36"
"07/28/12 17:05:08","185.4976","86.0","216.97","417","60.03","36"
"07/28/12 17:10:08","185.5041","81.4","215.13","399","60.03","35"
"07/28/12 17:15:10","185.5103","76.5","216.13","378","60.03","36"
"07/28/12 17:20:10","185.516","72.2","215.71","361","60.03","35"
"07/28/12 17:25:08","185.5214","68.1","214.63","338","60.03","35"
"07/28/12 17:30:09","185.5265","64.0","214.43","327","60.03","34"
"07/28/12 17:35:09","185.531","45.9","214.62","378","60.07","34"
"07/28/12 17:40:09","185.5348","55.2","214.46","264","60.03","34"
"07/28/12 17:45:08","185.5387","56.5","214.4","185","60.03","34"
"07/28/12 17:50:08","185.5423","51.7","213.96","369","60.03","34"
"07/28/12 17:55:09","185.5457","45.7","213.87","271","60.07","34"
"07/28/12 18:00:09","185.5487","42.1","213.39","168","60.03","34"
"07/28/12 18:05:09","185.5514","37.6","214.22","235","59.96","33"
"07/28/12 18:10:09","185.5538","25.3","213.99","102","60.03","33"
"07/28/12 18:15:10","185.5559","18.7","213.52","155","60.0","33"
"07/28/12 18:20:10","185.5577","28.8","213.86","76","60.03","33"
"07/28/12 18:25:09","185.5593","14.2","213.59","25","60.0","33"
"07/28/12 18:30:10","185.5605","12.7","213.81","192","60.03","32"
"07/28/12 18:35:09","185.5616","12.8","213.43","20","60.03","32"
"07/28/12 18:40:08","185.5624","10.9","213.89","232","60.03","32"
"07/28/12 18:45:08","185.5631","13.8","212.92","49","60.03","32"
"07/28/12 18:50:09","185.5636","0.0","212.0","0","60.03","32"
"07/28/12 18:55:08","185.5641","10.7","212.63","20","60.07","32"
"07/28/12 19:00:08","185.5644","0.0","212.77","0","60.03","31"
"07/28/12 19:05:09","185.5648","0.0","213.13","0","60.03","31"
"07/28/12 19:10:09","185.5651","6.4","212.38","0","60.0","31"
"07/28/12 19:15:09","185.5654","0.0","213.63","0","60.03","30"
"07/29/12 06:15:09","185.5673","0.0","213.75","0","60.03","18"
"07/29/12 06:20:14","185.5677","0.0","214.49","0","60.03","18"
"07/29/12 06:25:09","185.5681","2.5","214.34","136","60.07","18"
"07/29/12 06:30:09","185.5686","13.3","213.85","103","60.03","18"
"07/29/12 06:35:10","185.5692","13.6","214.81","36","60.03","19"
"07/29/12 06:40:09","185.5701","15.4","214.75","5","60.03","19"
"07/29/12 06:45:09","185.5711","21.0","214.66","111","60.03","19"
"07/29/12 06:50:09","185.5724","28.1","214.19","73","60.0","20"
"07/29/12 06:55:09","185.5739","13.0","214.23","195","60.07","20"
"07/29/12 07:00:10","185.5757","25.5","213.98","52","60.0","21"
"07/29/12 07:05:09","185.5777","24.8","214.24","73","60.0","22"
"07/29/12 07:10:10","185.5801","32.1","214.34","175","60.03","22"
"07/29/12 07:15:10","185.5827","32.8","215.38","305","60.0","23"
"07/29/12 07:20:10","185.5858","46.7","215.18","157","60.0","23"
"07/29/12 07:25:09","185.5891","51.6","214.72","275","60.03","24"
"07/29/12 07:30:09","185.5927","51.3","215.52","260","60.0","24"
"07/29/12 07:35:09","185.5966","40.3","215.2","364","60.0","25"
"07/29/12 07:40:09","185.6005","38.9","214.2","284","60.03","25"
"07/29/12 07:45:09","185.6044","51.7","214.41","180","60.0","26"
"07/29/12 07:50:10","185.6083","41.2","215.27","370","60.03","27"
"07/29/12 07:55:10","185.6122","41.4","214.4","378","60.03","27"
"07/29/12 08:00:09","185.6163","44.6","215.47","411","60.07","28"
"07/29/12 08:05:08","185.6206","51.8","214.83","354","60.03","29"
"07/29/12 08:10:09","185.6252","73.2","215.0","416","60.0","29"
"07/29/12 08:15:10","185.6312","86.4","214.82","425","60.0","30"
"07/29/12 08:20:09","185.6381","90.3","215.57","440","60.0","30"
"07/29/12 08:25:10","185.6453","94.6","214.9","457","60.0","31"
"07/29/12 08:30:10","185.6528","98.2","214.51","475","60.0","32"
"07/29/12 08:35:10","185.6606","102.3","214.98","489","60.0","32"
"07/29/12 08:40:08","185.6686","105.4","215.87","504","60.03","32"
"07/29/12 08:45:10","185.6765","110.4","215.95","526","60.0","33"
"07/29/12 08:50:08","185.6844","113.4","215.67","540","60.07","34"
"07/29/12 08:55:09","185.693","118.1","217.0","552","60.0","34"
"07/29/12 09:00:10","185.7024","121.2","216.56","569","60.0","35"
"07/29/12 09:05:09","185.7119","125.2","216.72","587","60.03","35"
"07/29/12 09:10:09","185.7216","125.4","216.54","588","60.03","36"
"07/29/12 09:15:09","185.7315","130.6","216.37","613","60.0","37"
"07/29/12 09:20:10","185.7419","135.0","217.33","624","60.03","37"
"07/29/12 09:25:09","185.7524","139.3","217.23","646","60.03","38"
"07/29/12 09:30:08","185.7633","140.3","216.31","654","60.03","38"
"07/29/12 09:35:09","185.7743","145.3","217.31","673","60.03","38"
"07/29/12 09:40:08","185.7858","149.4","217.41","684","60.0","39"
"07/29/12 09:45:09","185.7975","151.6","216.76","702","60.03","40"
"07/29/12 09:50:09","185.809","135.5","216.76","630","60.0","40"
"07/29/12 09:55:09","185.8199","160.0","216.87","736","60.03","40"
"07/29/12 10:00:09","185.8319","163.6","216.72","753","60.03","41"
"07/29/12 10:05:10","185.8446","159.7","217.67","731","60.03","42"
"07/29/12 10:10:09","185.8561","159.2","217.44","732","60.03","42"
"07/29/12 10:15:09","185.8662","126.4","217.38","590","60.03","42"
"07/29/12 10:20:10","185.8757","129.7","217.3","607","60.03","41"
"07/29/12 10:25:08","185.8859","124.3","217.05","583","60.03","41"
"07/29/12 10:30:09","185.8963","140.1","216.51","655","60.0","41"
"07/29/12 10:35:09","185.9085","157.9","217.63","719","60.03","42"
"07/29/12 10:40:10","185.9212","143.2","216.7","667","60.03","42"
"07/29/12 10:45:09","185.9315","150.5","216.46","697","60.03","42"
"07/29/12 10:50:10","185.9442","184.4","217.81","843","60.07","43"
"07/29/12 10:55:09","185.9591","195.7","217.79","886","60.0","43"
"07/29/12 11:00:09","185.9718","181.0","218.08","824","60.03","43"
"07/29/12 11:05:09","185.9853","170.3","218.02","775","60.03","43"
"07/29/12 11:10:10","185.9973","117.5","216.0","560","60.03","42"
"07/29/12 11:15:10","186.0111","196.5","218.94","882","60.0","43"
"07/29/12 11:20:09","186.0248","170.7","218.0","778","60.03","43"
"07/29/12 11:25:10","186.0383","179.3","217.69","817","60.0","43"
"07/29/12 11:30:08","186.0518","162.5","217.5","744","60.03","43"
"07/29/12 11:35:09","186.0642","176.9","217.97","806","60.0","43"
"07/29/12 11:40:09","186.0784","165.7","217.61","756","60.03","44"
"07/29/12 11:45:09","186.0908","172.1","217.75","788","60.03","43"
"07/29/12 11:50:09","186.1028","151.2","217.71","690","60.0","43"
"07/29/12 11:55:09","186.1156","195.6","217.98","887","60.0","44"
"07/29/12 12:00:09","186.13","195.7","218.33","889","60.03","43"
"07/29/12 12:05:09","186.1448","179.7","217.4","819","60.03","43"
"07/29/12 12:10:09","186.1597","189.2","216.8","863","60.0","44"
"07/29/12 12:15:10","186.1744","194.9","216.96","892","60.03","44"
"07/29/12 12:20:09","186.1896","195.9","217.48","890","60.0","45"
"07/29/12 12:25:10","186.2048","195.3","217.94","877","59.96","45"
"07/29/12 12:30:09","186.2199","196.0","218.21","879","60.03","45"
"07/29/12 12:35:08","186.2351","196.1","219.16","879","60.0","44"
"07/29/12 12:40:10","186.2505","195.8","218.2","882","59.96","44"
"07/29/12 12:45:10","186.2653","196.0","218.7","883","60.03","44"
"07/29/12 12:50:09","186.2778","195.6","218.31","886","60.0","44"
"07/29/12 12:55:09","186.2931","196.3","218.57","882","60.03","44"
"07/29/12 13:00:10","186.305","195.2","217.44","889","60.03","44"
"07/29/12 13:05:10","186.3187","68.5","215.03","348","60.0","43"
"07/29/12 13:10:09","186.3306","195.6","218.21","881","60.0","44"
"07/29/12 13:15:09","186.3458","195.1","218.2","886","60.03","44"
"07/29/12 13:20:10","186.3611","195.6","218.38","882","60.03","44"
"07/29/12 13:25:10","186.3763","193.9","218.33","875","60.03","44"
"07/29/12 13:30:09","186.3915","195.6","218.6","885","60.03","43"
"07/29/12 13:35:10","186.4067","194.1","217.58","878","60.03","44"
"07/29/12 13:40:10","186.4219","193.3","217.61","877","60.0","43"
"07/29/12 13:45:09","186.4367","189.6","217.24","865","60.0","43"
"07/29/12 13:50:09","186.4515","189.5","217.74","859","60.03","44"
"07/29/12 13:55:10","186.4659","193.3","217.41","880","60.0","43"
"07/29/12 14:00:09","186.4806","188.6","217.13","854","60.03","43"
"07/29/12 14:05:09","186.4952","185.8","217.57","850","60.03","43"
"07/29/12 14:10:10","186.5098","184.6","216.66","844","60.03","43"
"07/29/12 14:15:09","186.5241","184.1","217.94","839","60.03","42"
"07/29/12 14:20:09","186.5381","177.9","216.96","806","60.0","42"
"07/29/12 14:25:09","186.5497","132.5","215.75","620","60.0","41"
"07/29/12 14:30:10","186.5611","163.1","217.62","741","60.03","40"
"07/29/12 14:35:09","186.5739","178.0","217.38","806","60.0","40"
"07/29/12 14:40:10","186.5879","177.3","216.76","812","60.03","40"
"07/29/12 14:45:10","186.6016","174.4","217.1","800","60.03","40"
"07/29/12 14:50:09","186.615","173.2","217.14","791","60.0","40"
"07/29/12 14:55:09","186.6283","170.1","217.5","775","60.03","40"
"07/29/12 15:00:09","186.6414","165.3","216.91","758","60.03","40"
"07/29/12 15:10:10","186.667","157.7","217.04","724","60.03","41"
"07/29/12 15:15:08","186.6791","155.4","217.55","708","60.03","41"
"07/29/12 15:20:09","186.6912","149.1","217.12","691","60.0","41"
"07/29/12 15:25:10","186.7023","145.7","215.99","677","60.0","41"
"07/29/12 15:30:10","186.7139","147.1","216.12","684","60.03","40"
"07/29/12 15:35:10","186.7252","142.9","216.16","665","60.03","40"
"07/29/12 15:40:09","186.7361","142.1","215.29","657","60.0","40"
"07/29/12 15:45:10","186.7469","135.4","216.08","635","60.0","39"
"07/29/12 15:50:09","186.7576","133.2","216.14","629","60.03","39"
"07/29/12 15:55:09","186.7677","125.8","215.55","594","60.03","39"
"07/29/12 16:00:09","186.7776","126.7","214.89","596","60.0","39"
"07/29/12 16:05:09","186.7872","119.2","214.2","568","60.0","38"
"07/29/12 16:10:10","186.7966","120.6","214.43","570","60.0","38"
"07/29/12 16:15:10","186.8058","116.0","214.85","555","60.03","38"
"07/29/12 16:20:10","186.8148","112.6","215.08","535","60.0","38"
"07/29/12 16:25:09","186.8237","114.4","214.24","550","60.07","38"
"07/29/12 16:30:09","186.8326","110.6","215.09","529","60.03","37"
"07/29/12 16:35:09","186.841","105.0","214.79","503","60.03","37"
"07/29/12 16:40:09","186.8482","67.9","214.27","339","60.03","36"
"07/29/12 16:45:10","186.8514","22.5","213.83","207","60.07","35"
"07/29/12 16:50:09","186.8533","28.5","214.34","13","60.03","34"
"07/29/12 16:55:10","186.8555","41.1","214.13","217","60.03","33"
"07/29/12 17:00:10","186.8592","54.3","215.37","373","60.0","33"
"07/29/12 17:05:09","186.863","55.1","214.18","353","60.03","32"
"07/29/12 17:10:10","186.8669","42.7","214.15","300","60.03","32"
"07/29/12 17:15:09","186.8706","48.6","214.36","362","60.03","32"
"07/29/12 17:20:10","186.874","44.3","214.35","332","60.03","32"
"07/29/12 17:25:09","186.8769","39.1","213.99","110","60.03","31"
"07/29/12 17:30:10","186.8793","25.9","214.23","185","60.03","31"
"07/29/12 17:35:09","186.8815","29.4","214.46","116","60.03","30"
"07/29/12 17:40:09","186.8836","26.3","214.41","250","60.0","30"
"07/29/12 17:45:09","186.8853","13.7","213.83","235","60.03","30"
"07/29/12 17:50:09","186.8869","19.9","213.46","227","60.03","29"
