"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/29/12 17:55:10","186.8887","24.3","213.56","23","60.0","29"
"07/29/12 18:00:09","186.8905","16.1","213.48","77","60.03","28"
"07/29/12 18:05:09","186.8922","30.3","214.43","32","60.03","28"
"07/29/12 18:10:09","186.8938","21.6","213.73","56","60.03","28"
"07/29/12 18:15:10","186.8953","20.8","214.39","20","60.07","28"
"07/29/12 18:20:10","186.8969","11.9","213.91","168","60.03","27"
"07/29/12 18:25:09","186.8982","13.7","214.1","18","60.03","27"
"07/29/12 18:30:09","186.8993","14.4","214.11","3","60.03","26"
"07/29/12 18:35:09","186.9","8.4","213.16","0","60.03","26"
"07/29/12 18:40:10","186.9007","13.5","214.16","2","60.03","26"
"07/29/12 18:45:09","186.9013","13.6","214.75","10","60.03","26"
"07/29/12 18:50:11","186.9018","11.7","213.09","236","60.03","26"
"07/29/12 19:15:09","186.9024","0.0","213.16","0","60.0","25"
"07/29/12 19:20:11","186.9031","10.6","212.99","27","60.0","24"
"07/29/12 19:25:09","186.9037","12.7","213.0","6","60.03","24"
"07/29/12 19:30:10","186.9042","14.4","213.08","2","60.03","24"
"07/30/12 06:45:12","186.9056","5.0","214.07","168","60.07","21"
"07/30/12 06:50:09","186.9061","12.5","213.65","0","60.03","22"
"07/30/12 06:55:09","186.9066","0.0","212.75","0","60.0","22"
"07/30/12 07:00:10","186.9068","0.0","213.02","94","60.03","22"
"07/30/12 07:05:09","186.9071","9.2","212.85","218","60.03","22"
"07/30/12 07:10:10","186.9074","0.0","212.91","0","60.0","22"
"07/30/12 07:15:10","186.908","14.7","213.37","56","60.0","22"
"07/30/12 07:20:10","186.9089","23.5","214.44","278","60.03","22"
"07/30/12 07:25:10","186.9102","11.4","212.79","54","60.03","22"
"07/30/12 07:30:09","186.9116","20.0","213.7","255","60.0","22"
"07/30/12 07:35:11","186.9131","25.8","213.72","70","60.03","23"
"07/30/12 07:40:10","186.9146","21.2","213.34","285","60.0","23"
"07/30/12 07:45:10","186.916","14.1","213.23","18","60.0","23"
"07/30/12 07:50:10","186.9173","15.0","212.29","207","60.03","23"
"07/30/12 07:55:09","186.919","35.0","213.86","144","60.0","23"
"07/30/12 08:00:09","186.9219","38.9","214.52","264","60.0","23"
"07/30/12 08:05:10","186.9238","13.9","213.65","4","60.03","23"
"07/30/12 08:10:11","186.9256","27.7","213.11","64","60.0","24"
"07/30/12 08:15:09","186.9283","30.7","213.86","96","60.0","24"
"07/30/12 08:20:10","186.9312","40.4","213.39","288","60.03","24"
"07/30/12 08:25:09","186.9355","36.5","214.06","279","60.0","25"
"07/30/12 08:30:10","186.938","32.2","214.19","97","60.0","25"
"07/30/12 08:35:10","186.9432","86.7","214.68","426","60.0","25"
"07/30/12 08:40:10","186.9509","47.4","213.1","232","60.03","26"
"07/30/12 08:45:10","186.9544","100.9","214.61","488","60.03","26"
"07/30/12 08:50:09","186.9613","104.7","214.97","503","60.03","27"
"07/30/12 08:55:10","186.9683","106.4","214.78","511","60.03","27"
"07/30/12 09:00:10","186.9764","124.1","214.94","588","60.03","28"
"07/30/12 09:05:10","186.985","36.9","214.22","128","60.03","29"
"07/30/12 09:10:09","186.9895","152.8","215.99","710","60.0","29"
"07/30/12 09:15:10","186.998","157.0","216.06","726","60.03","30"
"07/30/12 09:20:10","187.0063","70.1","213.68","355","60.0","31"
"07/30/12 09:25:11","187.0136","67.1","214.56","337","60.0","31"
"07/30/12 09:30:10","187.0168","29.5","213.17","144","60.0","31"
"07/30/12 09:35:10","187.0197","38.4","212.93","146","60.03","30"
"07/30/12 09:40:11","187.0246","54.4","213.55","332","60.03","30"
"07/30/12 09:45:09","187.0305","67.4","214.08","342","60.03","31"
"07/30/12 09:50:10","187.0387","57.1","213.55","203","60.03","31"
"07/30/12 09:55:10","187.0499","82.1","214.52","406","60.0","32"
"07/30/12 10:00:10","187.0562","92.2","214.88","450","60.0","32"
"07/30/12 10:05:09","187.0637","124.0","215.01","586","60.0","32"
"07/30/12 10:10:10","187.0697","65.1","213.78","330","59.96","32"
"07/30/12 10:15:10","187.0752","39.6","213.36","127","60.0","32"
"07/30/12 10:20:11","187.079","53.9","214.25","334","60.0","31"
"07/30/12 10:25:09","187.0837","66.8","213.46","338","60.0","31"
"07/30/12 10:30:10","187.0872","37.9","213.15","288","60.03","31"
"07/30/12 10:35:09","187.09","39.4","212.77","95","59.96","31"
"07/30/12 10:40:10","187.0923","19.5","213.42","303","60.0","30"
"07/30/12 10:45:09","187.0944","21.4","212.71","266","60.03","30"
"07/30/12 10:50:10","187.0965","32.0","212.41","271","60.03","30"
"07/30/12 10:55:10","187.0991","35.7","213.38","212","60.03","30"
"07/30/12 11:00:10","187.1019","50.9","212.49","331","60.0","30"
"07/30/12 11:05:11","187.1047","27.7","211.95","25","60.03","30"
"07/30/12 11:10:10","187.1068","30.0","211.86","27","60.03","30"
"07/30/12 11:15:10","187.1089","33.3","212.74","71","60.03","30"
"07/30/12 11:20:10","187.1106","12.6","213.43","41","60.03","30"
"07/30/12 11:25:11","187.1121","32.1","212.69","37","60.0","29"
"07/30/12 11:30:10","187.1141","34.7","212.03","127","60.03","29"
"07/30/12 11:35:11","187.1159","22.1","212.74","173","60.0","29"
"07/30/12 11:40:09","187.118","25.7","212.35","46","60.0","29"
"07/30/12 11:45:10","187.1202","23.8","213.46","281","60.03","29"
"07/30/12 11:50:09","187.123","37.6","212.0","97","60.03","29"
"07/30/12 11:55:11","187.1252","15.5","212.66","12","60.03","29"
"07/30/12 12:00:11","187.1267","15.5","213.37","274","60.07","28"
"07/30/12 12:05:09","187.1287","27.3","212.08","56","60.03","28"
"07/30/12 12:10:09","187.1311","46.6","213.11","330","60.03","28"
"07/30/12 12:15:09","187.1337","16.0","212.14","18","60.0","28"
"07/30/12 12:20:11","187.1354","13.4","211.72","41","60.0","28"
"07/30/12 12:25:11","187.1375","40.2","213.96","281","60.03","28"
"07/30/12 12:30:09","187.1413","85.7","214.17","421","60.0","28"
"07/30/12 12:35:10","187.1496","124.0","215.9","578","60.0","28"
"07/30/12 12:40:10","187.1588","49.2","212.0","205","60.03","28"
"07/30/12 12:45:11","187.1613","55.8","213.03","132","60.0","28"
"07/30/12 12:50:10","187.1649","43.9","213.61","277","60.03","28"
"07/30/12 12:55:11","187.1679","68.0","213.56","379","60.0","27"
"07/30/12 13:00:11","187.1721","73.0","215.24","366","60.03","27"
"07/30/12 13:05:10","187.1782","101.5","214.93","490","60.0","28"
"07/30/12 13:10:09","187.1826","53.8","214.45","347","60.03","28"
"07/30/12 13:15:09","187.1891","86.6","215.2","426","60.03","28"
"07/30/12 13:20:10","187.1922","13.4","212.75","65","60.03","28"
"07/30/12 13:25:09","187.1946","35.3","213.3","233","60.0","27"
"07/30/12 13:30:09","187.1981","40.6","213.86","348","60.03","28"
"07/30/12 13:35:09","187.2066","151.4","216.04","695","60.0","29"
"07/30/12 13:40:10","187.2147","93.1","214.27","450","60.03","29"
"07/30/12 13:45:10","187.2222","63.0","213.29","322","60.0","29"
"07/30/12 13:50:09","187.2256","46.4","213.12","314","60.03","29"
"07/30/12 13:55:10","187.2287","58.6","214.29","372","60.0","28"
"07/30/12 14:00:09","187.2392","185.8","216.46","856","60.03","30"
"07/30/12 14:05:09","187.2513","169.0","216.7","771","60.0","31"
"07/30/12 14:10:10","187.26","196.5","216.56","899","60.03","31"
"07/30/12 14:15:10","187.2693","110.1","214.8","517","60.03","32"
"07/30/12 14:20:10","187.2799","182.9","216.83","825","60.0","32"
"07/30/12 14:25:11","187.2911","195.2","216.13","894","60.0","32"
"07/30/12 14:30:09","187.3007","125.3","214.88","593","60.03","32"
"07/30/12 14:35:10","187.3074","83.5","215.01","410","60.0","31"
"07/30/12 14:40:11","187.314","75.4","214.6","377","60.03","31"
"07/30/12 14:45:09","187.3238","167.8","216.31","763","60.0","32"
"07/30/12 14:50:10","187.3336","106.4","215.33","505","60.03","31"
"07/30/12 14:55:10","187.3398","70.2","214.55","350","60.03","31"
"07/30/12 15:00:09","187.3466","99.7","214.24","483","60.03","30"
"07/30/12 15:05:11","187.3572","195.4","216.49","881","60.0","31"
"07/30/12 15:10:11","187.3689","177.9","216.16","808","60.03","32"
"07/30/12 15:15:09","187.3822","128.7","214.67","599","60.03","32"
"07/30/12 15:20:10","187.3948","161.4","215.15","736","60.03","33"
"07/30/12 15:25:10","187.4037","145.8","215.84","678","60.03","32"
"07/30/12 15:30:10","187.412","97.2","214.33","470","60.0","32"
"07/30/12 15:35:10","187.419","155.8","215.44","733","60.03","31"
"07/30/12 15:40:10","187.426","93.0","214.21","455","60.0","31"
"07/30/12 15:45:11","187.4355","167.1","215.35","772","60.07","32"
"07/30/12 15:50:09","187.4472","143.6","215.47","672","60.03","32"
"07/30/12 15:55:11","187.4582","139.0","215.14","649","60.03","32"
"07/30/12 16:00:11","187.4686","134.5","215.31","628","60.0","32"
"07/30/12 16:05:10","187.479","130.2","216.48","609","60.07","32"
"07/30/12 16:10:09","187.489","128.1","215.33","603","60.0","32"
"07/30/12 16:15:10","187.4988","124.6","215.07","588","60.03","32"
"07/30/12 16:20:09","187.5084","40.1","212.45","290","60.03","32"
"07/30/12 16:25:10","187.514","107.5","214.72","505","60.03","32"
"07/30/12 16:30:11","187.5226","122.6","215.28","578","60.03","32"
"07/30/12 16:35:11","187.5314","110.4","215.0","519","60.03","32"
"07/30/12 16:40:10","187.5396","103.4","214.48","496","60.03","32"
"07/30/12 16:45:09","187.5475","99.9","215.29","477","60.0","32"
"07/30/12 16:50:10","187.555","96.0","215.49","463","60.03","32"
"07/30/12 16:55:10","187.5623","91.8","215.11","449","60.03","31"
"07/30/12 17:00:10","187.5691","86.6","215.35","426","60.03","31"
"07/30/12 17:05:10","187.5758","83.0","215.35","409","60.03","31"
"07/30/12 17:10:11","187.582","78.4","214.59","392","60.0","31"
"07/30/12 17:15:11","187.588","74.3","214.25","373","60.03","31"
"07/30/12 17:20:11","187.5929","17.8","212.51","25","60.03","31"
"07/30/12 17:25:09","187.5943","27.5","212.63","87","60.0","30"
"07/30/12 17:30:10","187.5981","49.3","214.37","119","60.03","30"
"07/30/12 17:35:11","187.602","52.3","213.42","308","60.03","30"
"07/30/12 17:40:10","187.6056","56.2","213.15","166","60.03","30"
"07/30/12 17:45:11","187.6102","65.7","213.9","332","60.03","30"
"07/30/12 17:50:10","187.613","11.8","213.14","15","60.0","30"
"07/30/12 17:55:11","187.6154","51.1","214.19","266","60.0","29"
"07/30/12 18:00:10","187.6177","23.0","213.72","239","60.03","29"
"07/30/12 18:05:10","187.6189","10.8","213.79","58","60.03","28"
"07/30/12 18:10:10","187.6199","17.3","213.24","12","60.0","28"
"07/30/12 18:15:11","187.6217","20.7","213.96","270","60.03","28"
"07/30/12 18:20:11","187.6239","36.6","214.12","211","60.03","28"
"07/30/12 18:25:10","187.6257","25.5","213.37","38","60.0","28"
"07/30/12 18:30:11","187.6268","13.7","213.67","45","60.03","27"
"07/30/12 18:35:10","187.6279","19.8","213.15","66","60.0","27"
"07/30/12 18:40:11","187.6292","8.1","212.86","212","60.0","27"
"07/30/12 18:45:11","187.63","8.1","212.77","0","60.03","27"
"07/30/12 18:50:11","187.6308","0.0","212.57","231","60.03","27"
"07/30/12 18:55:09","187.6316","14.3","213.83","90","60.03","27"
"07/30/12 19:00:10","187.6325","13.2","213.36","35","60.0","27"
"07/30/12 19:05:10","187.6333","15.6","214.3","121","60.0","27"
"07/30/12 19:10:11","187.6341","15.4","214.3","1","60.03","26"
"07/30/12 19:15:09","187.6347","0.0","214.61","120","60.03","26"
"07/30/12 19:20:10","187.635","0.0","214.98","0","60.03","26"
"07/30/12 19:30:11","187.6353","0.0","213.79","0","60.03","25"
"07/30/12 19:35:14","187.6356","0.0","213.55","0","60.03","25"
"07/30/12 19:40:13","187.636","6.7","213.91","234","60.0","26"
"07/31/12 06:10:14","187.6366","0.0","213.17","0","60.03","19"
"07/31/12 06:15:10","187.6368","0.0","212.89","0","60.0","19"
"07/31/12 06:20:11","187.6372","14.0","212.82","204","60.07","19"
"07/31/12 06:25:10","187.6376","0.0","213.5","0","60.0","20"
"07/31/12 06:30:11","187.6382","7.4","213.59","0","60.03","20"
"07/31/12 06:35:10","187.6389","15.7","212.94","47","60.03","20"
"07/31/12 06:40:11","187.6398","16.2","213.46","3","60.03","20"
"07/31/12 06:45:11","187.6408","18.1","213.68","150","60.03","20"
"07/31/12 06:50:10","187.6422","25.7","213.52","54","60.03","20"
"07/31/12 06:55:11","187.6438","23.3","213.33","252","60.0","21"
"07/31/12 07:00:11","187.6462","39.5","213.9","300","60.03","21"
"07/31/12 07:05:11","187.6489","27.3","212.94","108","60.03","22"
"07/31/12 07:10:11","187.6514","38.8","213.13","253","60.0","22"
"07/31/12 07:15:11","187.6541","32.6","213.79","100","60.0","22"
"07/31/12 07:20:10","187.6572","44.9","213.2","170","60.03","23"
"07/31/12 07:25:11","187.6601","16.8","213.28","57","60.03","23"
"07/31/12 07:30:12","187.6616","20.9","213.36","202","60.0","23"
"07/31/12 07:35:11","187.6641","35.1","213.04","229","60.03","23"
"07/31/12 07:40:11","187.6672","44.5","212.7","236","60.03","23"
"07/31/12 07:45:11","187.6714","67.1","213.37","371","60.03","23"
"07/31/12 07:50:10","187.6757","52.5","213.2","172","60.03","24"
"07/31/12 07:55:11","187.6806","74.1","213.79","368","60.03","24"
"07/31/12 08:00:10","187.6865","81.4","214.51","402","60.03","25"
"07/31/12 08:05:10","187.693","96.1","215.6","464","60.0","26"
"07/31/12 08:10:10","187.7001","93.1","215.63","450","60.03","26"
"07/31/12 08:15:11","187.7071","91.1","215.24","445","60.0","26"
"07/31/12 08:20:10","187.7143","96.4","215.07","462","60.0","27"
"07/31/12 08:25:10","187.722","101.1","215.77","486","60.03","27"
"07/31/12 08:30:12","187.73","103.9","215.53","497","60.0","28"
"07/31/12 08:35:11","187.7382","109.0","215.97","520","60.0","28"
"07/31/12 08:40:12","187.7457","116.9","215.96","550","60.03","28"
"07/31/12 08:45:11","187.7554","130.1","216.21","611","60.03","29"
"07/31/12 08:50:11","187.7631","125.0","216.08","590","60.03","29"
"07/31/12 08:55:11","187.7727","130.0","216.49","609","60.0","29"
"07/31/12 09:00:10","187.7811","134.2","217.75","624","60.03","29"
"07/31/12 09:05:12","187.7917","145.1","216.6","672","60.0","29"
"07/31/12 09:10:10","187.7973","141.9","216.52","657","60.0","28"
"07/31/12 09:15:11","187.8082","139.9","216.43","645","60.0","29"
"07/31/12 09:20:11","187.8178","148.4","216.49","687","60.03","29"
"07/31/12 09:25:10","187.8291","147.5","216.87","681","60.03","30"
"07/31/12 09:30:10","187.8406","149.3","217.0","690","60.03","30"
"07/31/12 09:35:11","187.8524","152.4","217.38","703","60.03","31"
"07/31/12 09:40:10","187.8648","158.3","217.68","719","60.03","31"
"07/31/12 09:45:10","187.8774","175.0","217.8","801","60.0","32"
"07/31/12 09:50:10","187.8904","162.9","216.98","743","60.0","32"
"07/31/12 09:55:12","187.9033","166.1","217.11","762","60.03","32"
"07/31/12 10:00:11","187.9163","168.2","216.88","774","59.96","32"
"07/31/12 10:05:10","187.9294","170.6","216.81","782","60.03","32"
"07/31/12 10:10:11","187.9428","175.5","217.46","802","60.03","33"
"07/31/12 10:15:11","187.9564","176.5","215.93","805","60.0","33"
"07/31/12 10:20:11","187.9705","195.3","216.78","887","60.03","34"
"07/31/12 10:25:10","187.9787","190.9","217.38","864","60.0","32"
"07/31/12 10:30:11","187.9934","192.3","217.24","868","60.0","33"
"07/31/12 10:35:11","188.0059","178.2","217.07","805","60.0","33"
"07/31/12 10:40:10","188.0209","196.1","217.25","888","60.03","34"
"07/31/12 10:45:10","188.0334","196.6","216.75","889","60.0","35"
"07/31/12 10:50:12","188.0476","193.9","216.34","882","60.03","35"
"07/31/12 10:55:11","188.0627","191.5","217.57","867","60.03","35"
"07/31/12 11:00:11","188.0776","193.5","217.42","878","60.0","35"
"07/31/12 11:05:12","188.092","196.4","216.74","894","60.0","35"
"07/31/12 11:10:10","188.1072","176.1","217.35","809","60.03","36"
"07/31/12 11:15:10","188.1213","195.6","217.03","889","60.0","36"
"07/31/12 11:20:10","188.1363","196.0","216.6","887","60.0","35"
"07/31/12 11:25:10","188.1513","196.4","218.36","874","60.03","35"
"07/31/12 11:30:12","188.1665","195.5","217.31","881","60.0","35"
"07/31/12 11:35:11","188.1816","196.8","216.52","901","60.03","36"
"07/31/12 11:40:11","188.1969","195.9","215.61","898","60.03","36"
"07/31/12 11:45:11","188.212","196.7","215.93","899","60.0","35"
"07/31/12 11:50:10","188.2273","195.2","216.33","887","60.0","35"
"07/31/12 11:55:11","188.2426","196.8","216.47","892","60.03","35"
"07/31/12 12:00:11","188.2579","196.1","216.22","886","60.03","35"
"07/31/12 12:05:11","188.2732","195.5","216.19","894","60.03","35"
"07/31/12 12:10:10","188.2885","195.9","216.86","890","60.03","36"
"07/31/12 12:15:10","188.3037","195.6","215.99","899","60.03","36"
"07/31/12 12:20:10","188.319","195.9","216.8","895","60.0","36"
"07/31/12 12:25:11","188.3344","195.2","216.16","894","60.0","36"
"07/31/12 12:30:11","188.3497","195.7","216.77","887","60.03","36"
"07/31/12 12:35:11","188.365","196.4","217.43","889","60.0","36"
"07/31/12 12:40:11","188.3803","196.6","217.48","893","60.0","35"
"07/31/12 12:45:10","188.3956","196.4","216.84","888","60.03","35"
"07/31/12 12:50:10","188.4108","195.9","217.52","889","60.0","35"
"07/31/12 12:55:10","188.4261","196.3","217.5","893","60.03","35"
"07/31/12 13:00:11","188.4415","195.7","217.44","889","60.03","36"
"07/31/12 13:05:10","188.4567","197.1","218.22","886","60.0","36"
"07/31/12 13:10:10","188.472","196.2","218.01","891","60.03","36"
"07/31/12 13:15:11","188.4874","195.9","216.7","884","60.0","37"
"07/31/12 13:20:11","188.5026","195.9","217.74","884","60.03","37"
"07/31/12 13:25:11","188.518","196.4","218.38","889","60.0","37"
"07/31/12 13:30:11","188.5333","196.9","218.46","886","60.0","37"
"07/31/12 13:35:11","188.5486","196.0","218.22","887","60.03","37"
"07/31/12 13:40:11","188.5639","196.4","218.3","886","60.0","37"
"07/31/12 13:45:12","188.5792","195.4","218.51","883","60.0","37"
"07/31/12 13:50:10","188.5944","196.5","218.79","886","60.03","37"
"07/31/12 13:55:11","188.6097","196.2","217.01","889","60.07","38"
"07/31/12 14:00:12","188.625","193.9","217.86","880","60.03","38"
"07/31/12 14:05:12","188.64","194.3","218.04","875","60.0","38"
"07/31/12 14:10:11","188.655","191.7","217.35","869","60.03","38"
"07/31/12 14:15:11","188.6699","191.1","217.53","870","60.03","38"
"07/31/12 14:20:10","188.6846","188.8","217.01","863","60.03","38"
"07/31/12 14:25:10","188.6992","187.3","218.28","845","60.03","38"
"07/31/12 14:30:11","188.714","186.8","218.08","846","60.03","38"
"07/31/12 14:35:11","188.7283","182.0","217.5","830","60.03","38"
"07/31/12 14:40:11","188.7425","184.0","217.34","828","60.0","38"
"07/31/12 14:45:10","188.7566","176.9","217.55","811","60.03","37"
"07/31/12 14:50:11","188.7705","176.4","216.99","803","60.03","37"
"07/31/12 14:55:11","188.784","173.2","217.07","790","60.03","37"
"07/31/12 15:00:11","188.7974","170.9","217.38","786","60.03","37"
"07/31/12 15:05:10","188.8107","168.7","217.39","769","60.03","38"
"07/31/12 15:10:10","188.8238","166.3","216.68","758","60.0","38"
"07/31/12 15:15:11","188.8365","164.3","217.33","755","60.03","38"
"07/31/12 15:20:11","188.8491","159.3","217.52","730","60.03","38"
"07/31/12 15:25:11","188.8615","157.4","216.29","727","60.03","38"
"07/31/12 15:30:10","188.8737","156.9","217.61","723","60.03","37"
"07/31/12 15:35:11","188.8857","153.3","217.71","701","60.0","38"
"07/31/12 15:40:11","188.8975","149.2","217.0","690","60.03","37"
"07/31/12 15:45:11","188.909","146.7","216.56","676","60.03","37"
"07/31/12 15:50:11","188.9203","143.6","216.49","667","60.0","37"
"07/31/12 15:55:11","188.9313","138.8","215.68","651","60.03","36"
"07/31/12 16:00:10","188.942","136.1","216.97","632","60.03","36"
"07/31/12 16:05:10","188.9526","133.1","217.23","622","60.0","36"
"07/31/12 16:10:11","188.9628","130.3","216.03","605","60.0","36"
"07/31/12 16:15:10","188.9728","127.3","215.58","595","60.03","35"
"07/31/12 16:20:11","188.9825","122.4","216.54","575","60.0","35"
"07/31/12 16:25:11","188.9919","119.9","216.84","565","60.03","35"
"07/31/12 16:30:12","189.0011","114.8","216.07","540","60.03","35"
"07/31/12 16:35:10","189.0099","111.4","216.28","527","60.03","35"
"07/31/12 16:40:10","189.0184","108.5","217.14","511","60.0","35"
"07/31/12 16:45:11","189.0266","102.6","217.71","488","60.03","35"
"07/31/12 16:50:11","189.0345","99.3","217.48","474","60.0","35"
"07/31/12 16:55:11","189.042","95.0","216.16","460","60.03","35"
"07/31/12 17:00:11","189.0492","90.8","216.34","436","60.03","35"
"07/31/12 17:05:10","189.0561","86.1","216.17","421","60.03","34"
"07/31/12 17:10:11","189.0626","81.5","215.99","400","60.0","34"
"07/31/12 17:15:12","189.0688","76.7","215.92","383","60.0","34"
"07/31/12 17:20:11","189.0746","73.0","215.07","361","60.03","34"
"07/31/12 17:25:11","189.0801","68.4","214.6","348","60.0","34"
"07/31/12 17:30:12","189.0853","64.2","215.77","325","60.03","34"
"07/31/12 17:35:11","189.0896","51.1","214.96","155","60.03","33"
"07/31/12 17:40:10","189.0935","37.5","215.3","290","60.0","33"
"07/31/12 17:45:11","189.0974","56.1","213.81","204","60.0","33"
"07/31/12 17:50:10","189.1012","50.5","213.88","251","60.03","32"
"07/31/12 17:55:12","189.1046","37.8","214.62","152","60.0","32"
"07/31/12 18:00:12","189.1078","41.5","214.68","238","60.03","32"
"07/31/12 18:05:11","189.1106","39.5","215.35","280","60.03","32"
"07/31/12 18:10:10","189.1131","25.9","215.29","154","60.03","31"
"07/31/12 18:15:11","189.1153","14.8","214.67","204","60.03","31"
"07/31/12 18:20:11","189.1171","32.0","215.15","80","60.0","31"
"07/31/12 18:25:11","189.1187","12.2","215.19","147","60.03","30"
"07/31/12 18:30:11","189.1201","14.3","214.43","4","60.03","30"
"07/31/12 18:35:11","189.1212","11.3","213.65","24","60.0","30"
"07/31/12 18:40:11","189.1222","12.2","213.96","2","60.03","29"
"07/31/12 18:45:10","189.1231","15.4","214.62","88","60.03","29"
"07/31/12 18:50:10","189.1238","10.8","214.5","0","60.07","29"
"07/31/12 18:55:12","189.1243","13.9","214.39","0","60.03","29"
"07/31/12 19:05:12","189.125","13.9","214.76","0","60.0","28"
"07/31/12 19:10:10","189.1253","0.0","214.56","0","60.03","27"
"07/31/12 19:15:12","189.1255","0.0","213.54","0","60.03","27"
"07/31/12 19:20:11","189.1257","0.0","213.6","0","60.0","27"
"07/31/12 19:25:11","189.126","0.0","214.41","43","60.03","26"
"07/31/12 19:30:11","189.1263","0.0","214.31","0","60.0","26"
"07/31/12 19:35:14","189.1265","12.3","213.95","1","60.03","26"
"07/31/12 19:40:10","189.1269","11.1","213.96","2","60.03","25"
"07/31/12 19:45:12","189.1272","0.0","213.56","0","60.0","25"
"07/31/12 19:50:11","189.1276","0.0","213.85","0","60.03","25"
"08/01/12 06:15:12","189.1285","13.7","215.23","10","60.03","22"
"08/01/12 06:20:15","189.1288","0.0","215.37","211","60.03","23"
"08/01/12 06:25:10","189.1292","0.0","214.5","0","60.0","23"
"08/01/12 06:30:10","189.1297","11.4","214.14","236","60.03","23"
"08/01/12 06:35:11","189.1303","14.7","211.16","187","60.03","23"
"08/01/12 06:40:11","189.1312","14.3","211.99","2","60.0","23"
"08/01/12 06:45:11","189.1321","10.8","212.54","231","60.03","24"
"08/01/12 06:50:12","189.1333","16.7","212.69","6","60.07","24"
"08/01/12 06:55:11","189.1346","21.9","215.42","223","60.07","24"
"08/01/12 07:00:11","189.1363","12.4","215.85","23","60.03","25"
"08/01/12 07:05:12","189.1381","18.8","214.86","277","60.03","25"
"08/01/12 07:10:12","189.1403","33.4","214.93","135","60.0","25"
"08/01/12 07:15:11","189.1427","28.7","214.63","221","60.03","25"
"08/01/12 07:20:11","189.1454","33.3","215.92","129","60.03","26"
"08/01/12 07:25:11","189.1483","33.9","215.31","88","60.03","26"
"08/01/12 07:30:10","189.1515","46.0","214.25","247","60.03","27"
"08/01/12 07:35:11","189.155","50.7","214.86","316","60.03","27"
"08/01/12 07:40:11","189.1588","57.4","213.77","187","60.0","27"
"08/01/12 07:45:12","189.1627","36.4","214.4","332","60.03","28"
"08/01/12 07:50:10","189.1666","39.0","213.73","78","60.03","28"
"08/01/12 07:55:11","189.1705","57.8","213.58","121","60.03","28"
"08/01/12 08:00:12","189.1744","54.3","213.75","83","60.03","29"
"08/01/12 08:05:11","189.1783","45.8","211.79","394","60.0","29"
"08/01/12 08:10:11","189.1824","63.8","213.46","272","60.0","29"
"08/01/12 08:15:11","189.1866","68.3","214.31","389","60.0","30"
"08/01/12 08:20:10","189.1911","63.3","213.92","408","60.03","30"
"08/01/12 08:25:11","189.196","85.4","214.1","424","60.0","31"
"08/01/12 08:30:11","189.2029","90.4","214.96","438","60.0","31"
"08/01/12 08:35:11","189.21","93.1","215.58","452","60.0","32"
"08/01/12 08:40:10","189.2175","98.3","215.55","467","60.03","32"
"08/01/12 08:45:12","189.2252","102.7","215.41","491","60.03","32"
"08/01/12 08:50:12","189.2334","105.0","216.23","504","60.0","33"
"08/01/12 08:55:12","189.2416","107.2","215.18","511","60.03","33"
"08/01/12 09:00:11","189.2501","111.6","215.92","529","60.03","34"
"08/01/12 09:05:11","189.2588","114.6","215.08","548","60.03","34"
"08/01/12 09:10:10","189.268","119.2","214.42","568","60.03","35"
"08/01/12 09:15:12","189.2774","121.5","214.93","574","60.03","35"
"08/01/12 09:20:11","189.2872","127.5","215.5","597","60.0","36"
"08/01/12 09:25:12","189.2971","130.7","216.07","608","60.03","36"
"08/01/12 09:30:11","189.3074","134.1","215.81","623","60.0","37"
"08/01/12 09:35:12","189.318","136.8","216.04","637","60.0","37"
"08/01/12 09:40:11","189.3287","138.9","215.95","648","60.0","37"
"08/01/12 09:45:10","189.3395","142.5","215.38","665","60.0","37"
"08/01/12 09:50:11","189.3508","144.9","215.46","678","60.0","37"
"08/01/12 09:55:12","189.3624","150.0","215.57","693","60.03","37"
"08/01/12 10:00:11","189.3742","152.5","215.47","702","60.0","38"
"08/01/12 10:05:12","189.3861","155.1","215.94","716","60.03","38"
"08/01/12 10:10:12","189.3983","156.6","214.99","728","60.03","38"
"08/01/12 10:15:12","189.4104","158.0","218.21","724","60.03","38"
"08/01/12 10:20:12","189.4229","162.0","217.16","741","60.03","39"
"08/01/12 10:25:12","189.4356","163.2","216.98","745","60.0","39"
"08/01/12 10:30:10","189.4484","165.9","216.75","755","60.0","39"
"08/01/12 10:35:11","189.4614","169.2","217.24","777","60.0","40"
"08/01/12 10:40:12","189.4748","171.8","217.71","784","60.03","40"
"08/01/12 10:45:11","189.4881","173.5","217.21","788","60.0","40"
"08/01/12 10:50:12","189.5017","173.6","217.05","791","60.0","41"
"08/01/12 10:55:11","189.5152","176.1","218.77","802","60.03","41"
"08/01/12 11:00:11","189.529","178.1","216.83","814","60.03","42"
"08/01/12 11:05:11","189.5431","181.3","217.39","825","60.0","42"
"08/01/12 11:10:12","189.5573","180.2","213.38","836","60.03","43"
"08/01/12 11:15:11","189.5713","182.0","215.4","838","60.03","43"
"08/01/12 11:20:12","189.5857","182.8","217.22","835","60.0","43"
"08/01/12 11:25:12","189.5999","183.1","218.9","827","60.03","44"
"08/01/12 11:30:11","189.6143","187.7","218.71","851","60.0","44"
"08/01/12 11:35:11","189.6289","188.6","218.51","854","60.0","44"
"08/01/12 11:40:12","189.6434","168.3","217.32","771","60.0","44"
"08/01/12 11:45:11","189.6582","190.7","217.78","865","60.07","44"
"08/01/12 11:50:12","189.6732","190.6","217.3","861","60.0","44"
"08/01/12 11:55:11","189.6878","186.6","217.35","847","60.0","44"
"08/01/12 12:00:12","189.7025","188.4","217.24","858","60.07","44"
"08/01/12 12:05:11","189.7168","142.1","216.39","662","60.03","44"
"08/01/12 12:10:11","189.7283","195.5","216.7","889","60.0","44"
"08/01/12 12:15:12","189.7404","96.5","214.4","465","60.0","43"
"08/01/12 12:20:11","189.7485","113.1","215.45","534","60.0","43"
"08/01/12 12:25:12","189.7595","104.3","214.85","499","60.03","43"
"08/01/12 12:30:11","189.7669","81.5","214.34","405","60.0","42"
"08/01/12 12:35:11","189.7739","99.1","215.07","470","60.0","41"
"08/01/12 12:40:12","189.7876","194.8","217.35","886","60.0","43"
"08/01/12 12:45:12","189.798","94.9","214.97","456","60.0","42"
"08/01/12 12:50:12","189.8115","195.3","216.09","895","60.03","43"
"08/01/12 12:55:12","189.8263","187.1","216.38","852","60.03","43"
"08/01/12 13:00:12","189.8407","154.1","216.89","713","60.03","44"
"08/01/12 13:05:12","189.849","87.5","214.38","432","60.03","43"
"08/01/12 13:10:10","189.8572","108.1","215.48","511","60.0","43"
"08/01/12 13:15:12","189.8654","108.6","215.26","523","60.07","42"
"08/01/12 13:20:12","189.8771","196.2","217.58","881","60.03","43"
"08/01/12 13:25:11","189.8871","115.6","216.96","547","60.03","42"
"08/01/12 13:30:12","189.8999","192.0","217.6","869","60.03","43"
"08/01/12 13:35:12","189.9146","186.9","216.8","851","60.0","43"
"08/01/12 13:40:12","189.9294","191.9","217.29","865","60.0","43"
"08/01/12 13:45:11","189.9441","188.1","216.9","861","60.0","43"
"08/01/12 13:50:12","189.9589","185.5","216.56","849","60.0","43"
"08/01/12 13:55:11","189.9734","185.4","216.19","849","60.03","43"
"08/01/12 14:00:11","189.9878","185.2","216.46","844","60.07","43"
"08/01/12 14:05:12","190.0022","184.1","216.78","835","60.0","43"
"08/01/12 14:10:12","190.0165","183.3","216.35","833","60.0","43"
"08/01/12 14:15:11","190.0307","182.3","215.6","836","60.0","42"
"08/01/12 14:20:12","190.0446","178.5","216.85","814","60.03","42"
"08/01/12 14:25:12","190.0581","167.6","216.47","772","60.0","42"
"08/01/12 14:30:11","190.0716","177.0","217.21","808","60.0","42"
"08/01/12 14:35:11","190.0852","171.6","216.48","786","60.0","42"
"08/01/12 14:40:12","190.0985","167.9","216.34","771","60.03","42"
"08/01/12 14:45:11","190.1116","168.0","216.56","769","60.0","42"
"08/01/12 14:50:12","190.1244","165.7","216.66","760","60.03","42"
"08/01/12 14:55:12","190.137","162.7","216.12","746","60.03","42"
"08/01/12 15:00:12","190.1498","162.6","216.71","746","60.03","42"
"08/01/12 15:05:12","190.1621","158.1","215.72","732","60.0","42"
"08/01/12 15:10:12","190.1744","154.6","216.0","715","60.0","42"
"08/01/12 15:15:11","190.1862","146.6","215.9","682","60.03","42"
"08/01/12 15:20:12","190.1981","150.7","215.82","699","60.0","42"
"08/01/12 15:25:12","190.2094","143.6","216.52","667","60.0","42"
"08/01/12 15:30:12","190.2204","140.7","215.05","655","60.03","42"
"08/01/12 15:35:12","190.2311","132.2","214.68","621","60.03","42"
"08/01/12 15:40:11","190.241","132.5","213.96","628","60.0","41"
"08/01/12 15:45:11","190.2512","131.8","214.61","619","60.03","41"
"08/01/12 15:50:11","190.2613","127.6","213.82","603","60.0","41"
"08/01/12 15:55:11","190.271","127.0","214.08","600","60.0","41"
"08/01/12 16:00:11","190.281","125.1","213.9","591","60.0","41"
"08/01/12 16:05:12","190.2906","121.0","214.48","576","60.0","41"
"08/01/12 16:10:12","190.2999","116.5","213.97","554","60.0","40"
"08/01/12 16:15:11","190.3086","109.6","214.04","525","60.03","40"
"08/01/12 16:20:12","190.3172","110.7","214.38","527","60.0","40"
"08/01/12 16:25:12","190.3256","111.9","213.58","536","60.03","39"
"08/01/12 16:30:11","190.334","103.8","214.26","500","60.03","39"
"08/01/12 16:35:11","190.3415","97.7","213.66","475","60.0","39"
"08/01/12 16:40:11","190.3488","89.2","213.97","434","60.0","38"
"08/01/12 16:45:12","190.3563","98.1","213.07","479","60.03","38"
"08/01/12 16:50:12","190.3636","93.2","213.15","457","60.0","38"
"08/01/12 16:55:11","190.3706","86.2","214.37","424","60.03","38"
"08/01/12 17:00:11","190.3768","74.7","214.84","371","60.03","38"
"08/01/12 17:05:12","190.3829","76.2","214.21","381","60.0","38"
"08/01/12 17:10:11","190.3886","73.2","214.37","365","60.03","38"
"08/01/12 17:15:11","190.3941","67.9","214.55","343","60.03","37"
"08/01/12 17:20:12","190.3986","55.5","214.18","343","60.03","37"
"08/01/12 17:25:12","190.4022","36.6","213.94","115","60.03","37"
"08/01/12 17:30:12","190.4058","60.8","215.03","318","60.03","36"
"08/01/12 17:35:11","190.4096","40.7","214.54","208","60.03","36"
"08/01/12 17:40:11","190.4134","38.8","213.99","151","60.03","36"
"08/01/12 17:45:11","190.4168","50.5","214.47","342","60.03","36"
"08/01/12 17:50:11","190.4199","47.9","214.26","270","60.03","35"
"08/01/12 17:55:11","190.4231","40.7","213.71","105","60.03","35"
"08/01/12 18:00:12","190.426","26.8","212.19","190","60.03","35"
"08/01/12 18:05:11","190.4281","35.2","212.94","265","60.0","34"
"08/01/12 18:10:11","190.4301","35.5","212.91","127","60.03","34"
"08/01/12 18:15:11","190.4325","30.1","212.96","154","60.03","34"
"08/01/12 18:20:12","190.4346","15.3","212.35","34","60.03","34"
"08/01/12 18:25:11","190.4366","19.5","213.1","35","60.03","34"
"08/01/12 18:30:11","190.4384","23.7","212.08","264","60.03","33"
"08/01/12 18:35:12","190.4401","26.1","212.79","216","60.03","33"
"08/01/12 18:40:11","190.4414","13.4","212.61","3","60.07","33"
"08/01/12 18:45:11","190.4425","15.1","212.07","8","60.0","33"
"08/01/12 18:50:12","190.4437","14.6","212.09","155","60.03","33"
"08/01/12 18:55:11","190.4447","3.4","211.98","277","60.03","32"
"08/01/12 19:00:11","190.4457","13.2","211.91","1","60.0","32"
"08/01/12 19:05:11","190.4464","14.6","211.52","1","59.96","32"
"08/01/12 19:10:12","190.447","11.4","211.9","2","60.03","32"
"08/01/12 19:15:11","190.4475","2.6","211.71","0","60.03","32"
"08/01/12 19:20:12","190.4481","0.0","211.96","0","60.03","32"
"08/01/12 19:25:11","190.4486","14.1","212.15","1","60.03","31"
"08/01/12 19:30:12","190.449","0.0","212.06","0","60.03","31"
"08/01/12 19:35:12","190.4493","0.0","211.85","0","60.03","31"
"08/01/12 19:40:11","190.4496","13.2","212.26","2","60.03","31"
"08/01/12 19:45:12","190.4499","6.9","211.3","216","60.03","31"
"08/01/12 19:50:12","190.4501","6.7","212.07","252","60.03","30"
"08/01/12 19:55:11","190.4503","11.6","211.12","1","60.0","30"
"08/02/12 06:20:12","190.4512","0.0","212.5","0","60.03","22"
"08/02/12 06:25:16","190.4516","0.0","212.57","0","60.03","22"
"08/02/12 06:30:12","190.4521","0.0","213.7","0","60.03","23"
"08/02/12 06:35:12","190.4528","0.0","213.33","12","60.03","23"
"08/02/12 06:40:12","190.4536","15.2","212.69","1","60.03","23"
"08/02/12 06:45:12","190.4546","10.8","213.57","132","60.03","23"
"08/02/12 06:50:12","190.4558","12.4","213.0","105","60.03","23"
"08/02/12 06:55:12","190.4572","21.0","213.82","172","60.03","24"
"08/02/12 07:00:12","190.4588","23.6","212.55","25","60.0","24"
"08/02/12 07:05:12","190.4607","20.0","213.26","316","60.0","24"
"08/02/12 07:10:11","190.463","26.5","214.53","67","60.03","24"
"08/02/12 07:15:12","190.4655","30.5","214.64","74","60.0","25"
"08/02/12 07:20:12","190.4683","44.0","214.53","84","60.03","25"
"08/02/12 07:25:12","190.4714","48.6","214.55","205","60.03","26"
"08/02/12 07:30:11","190.4748","52.6","214.16","392","60.0","26"
"08/02/12 07:35:13","190.4785","55.7","214.76","107","60.03","26"
"08/02/12 07:40:12","190.4818","44.8","214.06","92","60.03","26"
"08/02/12 07:45:12","190.4859","45.3","214.47","107","60.0","27"
"08/02/12 07:50:11","190.4914","48.0","213.85","229","60.0","27"
"08/02/12 07:55:13","190.4947","36.9","213.07","234","60.03","27"
"08/02/12 08:00:11","190.4985","97.1","215.28","468","60.07","27"
"08/02/12 08:05:12","190.5048","79.7","215.19","387","60.0","28"
"08/02/12 08:10:12","190.5095","26.9","212.99","102","60.0","28"
"08/02/12 08:15:11","190.5153","95.1","215.59","461","60.03","29"
"08/02/12 08:20:12","190.5213","93.6","215.31","455","60.03","29"
"08/02/12 08:25:11","190.5286","50.8","214.31","194","60.0","29"
"08/02/12 08:30:11","190.5324","38.7","213.91","172","60.0","29"
"08/02/12 08:35:12","190.5359","44.7","213.96","245","60.03","29"
"08/02/12 08:40:12","190.5397","33.2","213.12","114","60.03","29"
"08/02/12 08:45:12","190.5436","93.0","214.8","451","60.03","28"
"08/02/12 08:50:12","190.5497","86.0","215.69","420","60.07","29"
"08/02/12 08:55:12","190.5596","132.5","216.83","615","60.0","30"
"08/02/12 09:00:12","190.5684","43.8","214.5","169","60.07","30"
"08/02/12 09:05:13","190.5739","129.1","216.56","605","60.03","30"
"08/02/12 09:10:11","190.5847","154.7","216.74","717","60.0","31"
"08/02/12 09:15:11","190.5958","48.4","213.89","369","60.0","32"
"08/02/12 09:20:13","190.6007","88.7","214.5","434","60.0","32"
"08/02/12 09:25:13","190.6044","33.5","213.61","155","60.0","31"
"08/02/12 09:30:11","190.6162","80.5","215.27","399","60.0","32"
"08/02/12 09:35:12","190.6196","45.7","212.98","280","60.03","31"
"08/02/12 09:40:11","190.6281","190.8","216.31","878","60.03","32"
"08/02/12 09:45:12","190.6366","61.4","213.49","245","60.0","31"
"08/02/12 09:50:11","190.6459","195.2","216.37","893","60.07","32"
"08/02/12 09:55:11","190.6526","50.4","214.06","118","60.03","32"
"08/02/12 10:00:13","190.658","187.6","217.59","856","60.03","32"
"08/02/12 10:05:13","190.6685","190.7","216.4","871","60.0","32"
"08/02/12 10:10:12","190.6817","189.9","216.94","862","60.0","33"
"08/02/12 10:15:13","190.695","187.2","216.47","849","60.03","34"
"08/02/12 10:20:12","190.7082","187.5","216.47","853","60.03","35"
"08/02/12 10:25:12","190.7224","186.7","216.22","849","60.0","35"
"08/02/12 10:30:12","190.7366","193.8","216.1","883","60.03","36"
"08/02/12 10:35:11","190.7516","193.1","216.6","876","60.0","37"
"08/02/12 10:40:13","190.7666","196.1","216.82","884","60.0","37"
"08/02/12 10:45:12","190.7758","43.3","214.79","196","60.0","36"
"08/02/12 10:50:12","190.7856","195.8","216.73","887","60.03","37"
"08/02/12 10:55:11","190.7985","175.6","216.08","804","60.0","37"
"08/02/12 11:00:11","190.8103","122.1","216.54","574","60.03","37"
"08/02/12 11:05:12","190.8207","195.2","217.92","892","60.03","37"
"08/02/12 11:10:11","190.8268","69.0","214.75","349","60.03","35"
"08/02/12 11:15:12","190.8316","70.5","215.23","350","60.03","35"
"08/02/12 11:20:11","190.8373","197.7","217.93","892","60.0","35"
"08/02/12 11:25:13","190.8502","44.4","214.0","444","60.03","36"
"08/02/12 11:30:11","190.8549","192.0","216.86","877","60.0","35"
"08/02/12 11:35:12","190.865","86.7","215.08","422","60.0","35"
"08/02/12 11:40:12","190.8701","43.1","213.51","392","60.03","34"
"08/02/12 11:45:12","190.8794","72.5","214.4","362","60.0","34"
"08/02/12 11:50:11","190.8913","137.8","215.26","639","60.0","35"
"08/02/12 11:55:12","190.9042","195.3","217.11","891","60.03","36"
"08/02/12 12:00:13","190.918","70.6","214.72","357","60.03","36"
"08/02/12 12:05:12","190.9269","70.8","214.18","357","60.03","35"
"08/02/12 12:10:12","190.9405","195.6","217.54","881","60.03","37"
"08/02/12 12:15:12","190.951","195.4","217.63","882","60.03","36"
"08/02/12 12:20:12","190.9622","147.2","216.92","673","60.0","36"
"08/02/12 12:25:12","190.9739","87.0","215.29","423","60.0","37"
"08/02/12 12:30:11","190.9831","192.3","217.16","876","60.0","36"
"08/02/12 12:35:12","190.9971","194.8","218.17","878","60.03","37"
"08/02/12 12:40:12","191.01","45.9","214.22","424","60.03","37"
"08/02/12 12:45:11","191.0166","48.2","213.57","284","60.03","36"
"08/02/12 12:50:11","191.0257","193.7","219.27","870","60.03","37"
"08/02/12 12:55:11","191.0357","95.3","214.94","459","60.0","36"
"08/02/12 13:00:13","191.0467","39.3","212.35","242","60.03","36"
"08/02/12 13:05:11","191.0467","194.6","215.7","885","60.0","38"
"08/02/12 13:10:12","191.0619","195.2","217.2","885","60.03","38"
"08/02/12 13:15:12","191.0772","195.1","216.68","887","60.0","38"
"08/02/12 13:20:12","191.0899","194.3","217.75","877","60.0","38"
"08/02/12 13:25:12","191.1002","195.8","217.89","882","60.0","38"
"08/02/12 13:30:12","191.1088","128.2","215.55","603","60.0","37"
"08/02/12 13:35:12","191.1212","195.7","217.81","891","60.03","38"
"08/02/12 13:40:11","191.129","195.5","217.61","882","60.0","38"
"08/02/12 13:45:12","191.1416","196.2","217.19","868","60.03","38"
"08/02/12 13:50:11","191.1557","103.5","215.03","494","60.03","38"
"08/02/12 13:55:12","191.17","196.1","216.77","890","60.03","39"
"08/02/12 14:00:12","191.1852","191.4","217.49","867","60.03","39"
"08/02/12 14:05:11","191.1999","188.8","216.96","856","60.03","40"
"08/02/12 14:10:11","191.2145","187.2","216.84","847","60.0","40"
"08/02/12 14:15:11","191.2291","186.4","216.33","855","60.0","40"
"08/02/12 14:20:12","191.2437","185.8","216.95","848","60.03","40"
"08/02/12 14:25:11","191.258","183.4","216.85","836","60.0","40"
"08/02/12 14:30:12","191.2724","182.3","216.48","831","60.03","40"
"08/02/12 14:35:12","191.2848","194.9","216.08","891","60.03","39"
"08/02/12 14:40:12","191.2987","191.2","216.71","872","60.0","40"
"08/02/12 14:45:11","191.313","196.3","216.47","896","60.03","41"
"08/02/12 14:50:13","191.326","194.0","216.77","879","60.0","41"
"08/02/12 14:55:12","191.3348","187.4","216.76","856","60.03","40"
"08/02/12 15:00:13","191.3449","181.5","216.48","831","60.03","39"
"08/02/12 15:05:11","191.3585","169.0","215.89","778","60.0","39"
"08/02/12 15:10:11","191.3715","164.5","216.3","758","60.0","39"
"08/02/12 15:15:12","191.3843","160.5","215.64","742","60.03","39"
"08/02/12 15:20:13","191.3966","157.6","215.39","730","60.0","39"
"08/02/12 15:25:12","191.4087","154.7","216.65","716","60.03","39"
"08/02/12 15:30:12","191.4206","150.8","216.35","695","60.03","39"
"08/02/12 15:35:13","191.4324","149.2","215.65","691","60.03","38"
"08/02/12 15:40:12","191.4438","146.6","215.69","683","60.0","38"
"08/02/12 15:45:13","191.4552","143.8","215.81","665","60.0","38"
"08/02/12 15:50:13","191.4662","141.0","215.94","658","60.03","37"
"08/02/12 15:55:11","191.477","137.3","215.66","645","60.03","37"
"08/02/12 16:00:13","191.4877","134.0","215.02","630","60.0","37"
"08/02/12 16:05:11","191.498","131.2","216.14","614","60.07","37"
"08/02/12 16:10:11","191.508","128.1","215.89","596","60.0","37"
"08/02/12 16:15:13","191.5181","132.7","215.8","623","60.0","36"
"08/02/12 16:20:11","191.5284","128.0","215.26","601","60.0","36"
"08/02/12 16:25:13","191.5382","121.0","215.34","573","60.0","36"
"08/02/12 16:30:12","191.5475","119.2","217.04","562","60.03","37"
"08/02/12 16:35:12","191.5573","133.9","216.15","622","60.03","36"
"08/02/12 16:40:13","191.567","52.8","214.15","169","60.03","37"
"08/02/12 16:45:12","191.5703","31.1","213.06","265","60.03","35"
"08/02/12 16:50:11","191.573","34.8","213.08","88","60.03","35"
"08/02/12 16:55:11","191.576","32.7","211.68","115","60.07","33"
"08/02/12 17:00:13","191.5789","29.4","214.27","261","60.03","33"
"08/02/12 17:05:12","191.5812","33.1","213.15","240","60.0","32"
"08/02/12 17:10:11","191.584","35.8","212.49","278","60.03","31"
"08/02/12 17:15:12","191.5867","19.9","214.15","166","60.0","31"
"08/02/12 17:20:11","191.5879","16.6","213.86","21","60.03","30"
"08/02/12 17:25:13","191.5933","68.9","215.62","343","60.0","30"
"08/02/12 17:30:12","191.5983","74.2","215.57","269","60.03","30"
"08/02/12 17:35:12","191.6022","48.1","215.68","252","60.03","30"
"08/02/12 17:40:11","191.606","56.0","215.39","111","60.03","31"
"08/02/12 17:45:11","191.6089","23.5","213.88","76","60.0","30"
"08/02/12 17:50:13","191.6114","10.1","213.77","0","60.07","30"
"08/02/12 17:55:12","191.6126","27.9","214.11","153","60.03","30"
"08/02/12 18:00:11","191.6156","41.0","213.88","302","60.07","30"
"08/02/12 18:05:12","191.6183","36.9","213.63","107","60.0","29"
"08/02/12 18:10:12","191.6207","25.0","214.5","189","60.03","29"
"08/02/12 18:15:12","191.6228","25.7","212.99","268","60.03","29"
"08/02/12 18:20:13","191.6245","19.1","214.07","257","60.03","29"
"08/02/12 18:25:12","191.626","11.3","214.54","44","60.03","29"
"08/02/12 18:30:12","191.6273","15.1","214.68","3","60.0","28"
"08/02/12 18:35:12","191.6285","15.9","215.06","13","60.03","28"
"08/02/12 18:40:11","191.6301","29.1","213.25","74","60.03","28"
"08/02/12 18:45:12","191.6311","15.7","213.61","50","60.0","27"
"08/02/12 18:50:13","191.6319","0.0","213.45","3","60.03","26"
"08/02/12 18:55:12","191.6325","0.0","213.98","0","60.03","26"
"08/02/12 19:00:12","191.633","13.8","213.78","181","60.0","26"
"08/02/12 19:05:12","191.6334","14.4","212.58","2","60.0","25"
"08/02/12 19:10:12","191.6337","0.0","214.1","0","60.0","25"
"08/02/12 19:15:12","191.6341","0.0","214.1","0","60.03","25"
"08/02/12 19:20:11","191.6344","10.4","213.18","12","60.03","25"
"08/03/12 06:15:17","191.6354","0.0","213.22","0","60.03","18"
"08/03/12 06:20:12","191.6356","0.0","213.06","0","60.03","18"
"08/03/12 06:25:15","191.636","14.6","213.71","1","60.03","18"
"08/03/12 06:30:15","191.6364","14.0","213.02","0","60.03","19"
"08/03/12 06:35:13","191.6371","13.2","212.72","1","60.03","19"
"08/03/12 06:40:13","191.6379","8.6","213.84","201","60.0","19"
"08/03/12 06:45:12","191.639","15.4","212.78","155","60.0","19"
"08/03/12 06:50:12","191.6404","26.3","213.15","179","60.0","20"
"08/03/12 06:55:11","191.6418","29.6","213.75","176","60.03","20"
"08/03/12 07:00:12","191.6436","34.9","212.48","96","60.0","20"
"08/03/12 07:05:12","191.6457","25.6","213.02","110","60.03","20"
"08/03/12 07:10:13","191.6473","21.6","212.76","192","60.03","20"
"08/03/12 07:15:12","191.6494","30.2","213.93","48","60.03","20"
"08/03/12 07:20:12","191.6514","33.1","214.21","109","60.0","21"
"08/03/12 07:25:12","191.6546","37.9","213.18","93","60.0","21"
"08/03/12 07:30:13","191.6577","47.5","213.39","348","60.0","22"
"08/03/12 07:35:13","191.6605","29.0","213.71","86","60.0","22"
"08/03/12 07:40:13","191.6636","35.0","213.51","234","59.96","22"
"08/03/12 07:45:12","191.6671","39.8","213.58","306","60.0","23"
"08/03/12 07:50:12","191.6707","49.7","213.72","284","60.03","23"
"08/03/12 07:55:13","191.6742","62.4","213.83","353","60.03","23"
"08/03/12 08:00:13","191.678","52.0","213.79","226","60.0","23"
"08/03/12 08:05:12","191.6816","46.0","213.87","161","60.0","24"
"08/03/12 08:10:12","191.6847","45.6","213.81","106","60.0","24"
"08/03/12 08:15:11","191.6883","54.1","214.11","407","60.03","24"
"08/03/12 08:20:12","191.692","57.6","214.19","142","60.0","24"
"08/03/12 08:25:13","191.6957","39.1","214.32","124","60.0","24"
"08/03/12 08:30:11","191.6994","47.4","215.56","349","60.0","24"
"08/03/12 08:35:11","191.7026","30.4","215.32","88","60.0","24"
"08/03/12 08:40:12","191.7062","54.4","215.04","130","60.0","24"
"08/03/12 08:45:13","191.71","50.2","215.26","354","60.03","24"
"08/03/12 08:50:12","191.7138","44.8","215.25","239","60.0","24"
"08/03/12 08:55:13","191.7184","65.0","215.5","325","60.0","24"
"08/03/12 09:00:13","191.723","47.2","215.53","132","60.0","24"
"08/03/12 09:05:12","191.7267","47.8","214.71","127","60.0","24"
"08/03/12 09:10:13","191.7322","67.6","215.15","343","60.03","25"
"08/03/12 09:15:12","191.7392","86.1","216.23","416","60.0","25"
"08/03/12 09:20:13","191.747","102.0","216.37","485","60.0","26"
"08/03/12 09:25:13","191.7572","159.3","217.63","729","60.03","27"
"08/03/12 09:30:13","191.7679","161.4","217.05","738","60.03","27"
"08/03/12 09:35:13","191.7798","145.2","217.69","667","60.0","28"
"08/03/12 09:40:13","191.7903","128.2","217.6","599","60.03","28"
"08/03/12 09:45:12","191.7993","103.0","215.17","496","60.03","28"
"08/03/12 09:50:12","191.8067","77.0","215.37","382","60.03","28"
"08/03/12 09:55:12","191.8129","79.1","215.36","389","60.07","28"
"08/03/12 10:00:12","191.8193","82.0","214.92","402","60.0","28"
"08/03/12 10:05:13","191.8257","84.4","215.74","413","60.0","28"
"08/03/12 10:10:13","191.8315","66.3","215.62","337","60.03","27"
"08/03/12 10:15:12","191.8367","69.4","214.49","349","60.0","27"
"08/03/12 10:20:11","191.844","119.1","215.91","560","60.0","27"
"08/03/12 10:25:12","191.8512","93.0","215.74","450","60.03","27"
"08/03/12 10:30:13","191.863","195.1","217.06","887","60.0","29"
"08/03/12 10:35:13","191.8769","111.3","215.66","532","60.0","30"
"08/03/12 10:40:12","191.8837","91.3","215.21","445","60.0","29"
"08/03/12 10:45:12","191.8925","103.0","216.48","492","60.0","29"
"08/03/12 10:50:13","191.9013","85.2","215.74","415","60.0","29"
"08/03/12 10:55:13","191.9113","171.3","218.18","780","60.03","30"
"08/03/12 11:00:13","191.9214","164.9","218.23","758","60.07","30"
"08/06/12 09:27:47","191.9304","141.3","215.57","662","60.0","31"
"08/06/12 09:32:48","191.9416","144.1","216.03","665","60.03","31"
"08/06/12 09:37:48","191.9529","147.1","215.44","679","60.0","32"
"08/06/12 09:54:25","191.9789","157.1","216.27","723","60.0","32"
"08/06/12 09:59:25","191.9912","158.6","215.25","736","60.0","33"
"08/06/12 10:04:26","192.0037","161.3","215.82","744","60.03","33"
"08/06/12 10:09:25","192.0163","163.7","215.31","760","60.03","34"
"08/06/12 10:14:24","192.0293","168.2","215.79","776","60.03","33"
"08/06/12 10:19:26","192.0425","168.4","215.95","778","60.03","34"
"08/06/12 10:24:26","192.0557","171.6","215.91","789","60.0","35"
"08/06/12 10:29:25","192.0691","174.5","215.21","804","60.0","35"
"08/06/12 10:34:26","192.0829","177.1","216.48","808","60.0","35"
"08/06/12 10:39:26","192.0968","179.0","216.83","815","60.03","35"
